Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,392.5,138.0,8.4,11.4,296.0,496.11,423.45
2018,2,11,15,30,589.0,101.0,8.4,11.4,328.0,633.76,540.95
2018,2,11,15,45,330.5,106.5,8.3,11.2,231.0,429.39,369.23
2018,2,11,16,0,72.0,112.0,8.2,11.0,134.0,174.56,147.46
2018,2,11,16,15,212.5,87.5,8.05,10.85,138.0,300.74,259.73
2018,2,11,16,30,353.0,63.0,7.9,10.7,142.0,411.12,354.95
2018,2,11,16,45,402.5,51.5,7.7,10.55,121.0,446.67,381.18
2018,2,11,17,0,452.0,40.0,7.5,10.4,100.0,472.9,394.52
2018,2,11,17,15,303.5,29.5,7.5,10.3,62.5,336.08,250.37
2018,2,11,17,30,155.0,19.0,7.5,10.2,25.0,138.36,0.0
2018,2,11,17,45,77.5,9.5,7.45,10.1,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,8.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,12,6,45,32.0,3.0,5.05,8.2,2.5,0.0,0.0
2018,2,12,7,0,64.0,6.0,5.0,8.4,5.0,0.0,0.0
2018,2,12,7,15,240.5,15.5,5.1,8.75,32.0,12.2,0.0
2018,2,12,7,30,417.0,25.0,5.2,9.1,59.0,22.94,11.52
2018,2,12,7,45,524.5,31.0,5.25,9.4,103.0,28.6,19.45
2018,2,12,8,0,632.0,37.0,5.3,9.7,147.0,34.52,25.33
2018,2,12,8,15,684.0,42.5,5.2,9.95,194.0,39.73,30.33
2018,2,12,8,30,736.0,48.0,5.1,10.2,241.0,44.94,35.18
2018,2,12,8,45,782.0,50.0,5.0,10.4,289.0,47.32,37.34
2018,2,12,9,0,828.0,52.0,4.9,10.6,337.0,54.77,44.01
2018,2,12,9,15,851.0,55.0,4.75,10.75,380.5,58.28,47.06
2018,2,12,9,30,874.0,58.0,4.6,10.9,424.0,61.68,49.97
2018,2,12,9,45,888.5,61.5,4.45,11.05,462.5,65.16,52.92
2018,2,12,10,0,903.0,65.0,4.3,11.2,501.0,68.51,55.74
2018,2,12,10,15,908.0,68.5,4.2,11.4,531.5,71.52,58.23
2018,2,12,10,30,913.0,72.0,4.1,11.6,562.0,74.39,60.6
2018,2,12,10,45,931.0,71.0,4.0,11.75,590.5,74.51,60.56
2018,2,12,11,0,949.0,70.0,3.9,11.9,619.0,122.19,69.08
2018,2,12,11,15,954.5,71.0,3.85,12.05,637.5,182.44,105.9
2018,2,12,11,30,960.0,72.0,3.8,12.2,656.0,242.48,154.37
2018,2,12,11,45,962.5,73.0,3.75,12.35,666.5,301.35,207.21
2018,2,12,12,0,965.0,74.0,3.7,12.5,677.0,359.19,260.88
2018,2,12,12,15,965.0,74.5,3.7,12.6,679.5,414.49,312.55
2018,2,12,12,30,965.0,75.0,3.7,12.7,682.0,468.02,361.9
2018,2,12,12,45,962.0,75.0,3.65,12.8,676.0,517.74,406.99
2018,2,12,13,0,959.0,75.0,3.6,12.9,670.0,564.98,448.87
2018,2,12,13,15,954.5,74.5,3.6,12.95,656.0,608.24,486.76
2018,2,12,13,30,950.0,74.0,3.6,13.0,642.0,648.53,521.43
2018,2,12,13,45,942.0,73.0,3.55,13.05,620.0,682.96,550.74
2018,2,12,14,0,934.0,72.0,3.5,13.1,598.0,713.87,576.8
2018,2,12,14,15,923.0,70.5,3.5,13.1,569.0,738.54,597.58
2018,2,12,14,30,912.0,69.0,3.5,13.1,540.0,759.39,614.15
2018,2,12,14,45,895.5,68.0,3.5,13.15,504.5,772.84,625.2
2018,2,12,15,0,879.0,67.0,3.5,13.2,469.0,782.31,633.45
2018,2,12,15,15,857.0,64.5,3.5,13.2,428.0,781.61,634.28
2018,2,12,15,30,835.0,62.0,3.5,13.2,387.0,785.32,638.45
2018,2,12,15,45,803.0,59.5,3.4,13.0,342.0,768.63,626.99
2018,2,12,16,0,771.0,57.0,3.3,12.8,297.0,748.0,612.1
2018,2,12,16,15,723.5,53.0,3.25,12.4,249.5,708.72,582.61
2018,2,12,16,30,676.0,49.0,3.2,12.0,202.0,665.94,548.58
2018,2,12,16,45,586.0,44.0,3.15,11.6,154.0,583.09,480.58
2018,2,12,17,0,496.0,39.0,3.1,11.2,106.0,509.96,415.77
2018,2,12,17,15,338.0,28.5,3.25,11.05,66.0,366.02,274.63
2018,2,12,17,30,180.0,18.0,3.4,10.9,26.0,158.03,0.0
2018,2,12,17,45,90.0,9.0,3.5,10.7,13.0,7.08,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,7.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,7.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.8,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,7.0,6.0,0.0,0.0
2018,2,13,7,15,210.0,18.0,3.75,7.3,32.5,14.16,0.0
2018,2,13,7,30,362.0,29.0,3.8,7.6,59.0,24.24,13.29
2018,2,13,7,45,466.0,37.5,3.85,7.9,103.0,31.32,22.08
2018,2,13,8,0,570.0,46.0,3.9,8.2,147.0,38.53,29.16
2018,2,13,8,15,645.0,50.0,3.75,8.65,196.5,45.65,35.9
2018,2,13,8,30,720.0,54.0,3.6,9.1,246.0,49.65,39.63
2018,2,13,8,45,759.5,57.5,3.5,9.55,293.0,52.94,42.59
2018,2,13,9,0,799.0,61.0,3.4,10.0,340.0,56.27,45.48
2018,2,13,9,15,828.5,63.5,3.25,10.45,384.5,58.7,47.49
2018,2,13,9,30,858.0,66.0,3.1,10.9,429.0,61.14,49.47
2018,2,13,9,45,880.5,67.0,3.0,11.35,468.5,68.88,56.15
2018,2,13,10,0,903.0,68.0,2.9,11.8,508.0,70.63,57.46
2018,2,13,10,15,916.0,70.0,2.7,12.1,541.0,72.78,59.15
2018,2,13,10,30,929.0,72.0,2.5,12.4,574.0,74.83,60.76
2018,2,13,10,45,937.5,73.0,2.35,12.65,600.0,76.04,61.65
2018,2,13,11,0,946.0,74.0,2.2,12.9,626.0,127.01,71.95
2018,2,13,11,15,952.0,75.0,2.0,13.1,644.5,187.35,109.04
2018,2,13,11,30,958.0,76.0,1.8,13.3,663.0,247.55,157.16
2018,2,13,11,45,961.0,76.5,1.6,13.5,673.5,306.23,208.8
2018,2,13,12,0,964.0,77.0,1.4,13.7,684.0,363.93,260.73
2018,2,13,12,15,965.0,77.0,1.3,13.85,686.5,419.27,310.52
2018,2,13,12,30,966.0,77.0,1.2,14.0,689.0,472.92,357.68
2018,2,13,12,45,965.0,76.0,1.05,14.2,683.0,522.84,400.05
2018,2,13,13,0,964.0,75.0,0.9,14.4,677.0,570.39,438.85
2018,2,13,13,15,959.5,75.0,0.85,14.5,663.5,614.4,474.5
2018,2,13,13,30,955.0,75.0,0.8,14.6,650.0,655.45,506.85
2018,2,13,13,45,947.5,74.0,0.7,14.7,628.0,690.45,533.31
2018,2,13,14,0,940.0,73.0,0.6,14.8,606.0,721.96,556.46
2018,2,13,14,15,928.5,72.0,0.6,14.8,577.0,747.07,575.7
2018,2,13,14,30,917.0,71.0,0.6,14.8,548.0,768.34,591.15
2018,2,13,14,45,901.0,69.5,0.6,14.8,512.5,781.75,601.32
2018,2,13,15,0,885.0,68.0,0.6,14.8,477.0,791.14,608.93
2018,2,13,15,15,863.5,65.5,0.6,14.8,435.5,790.93,610.03
2018,2,13,15,30,842.0,63.0,0.6,14.8,394.0,795.17,614.32
2018,2,13,15,45,810.5,60.5,0.8,14.5,349.0,778.88,608.04
2018,2,13,16,0,779.0,58.0,1.0,14.2,304.0,758.62,598.16
2018,2,13,16,15,732.5,54.0,1.1,13.75,256.0,720.05,572.65
2018,2,13,16,30,686.0,50.0,1.2,13.3,208.0,677.92,542.51
2018,2,13,16,45,611.5,44.0,1.3,12.85,160.5,606.73,487.6
2018,2,13,17,0,537.0,38.0,1.4,12.4,113.0,544.53,434.68
2018,2,13,17,15,387.0,29.0,1.5,12.15,72.0,407.81,305.96
2018,2,13,17,30,237.0,20.0,1.6,11.9,31.0,244.37,0.0
2018,2,13,17,45,118.5,10.0,1.7,11.65,15.5,101.18,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,9.15,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,9.2,6.0,4.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.4,34.5,14.56,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.6,63.0,25.93,15.08
2018,2,14,7,45,471.5,38.5,0.9,9.8,106.5,32.13,22.76
2018,2,14,8,0,575.0,46.0,0.8,10.0,150.0,38.55,29.07
2018,2,14,8,15,635.5,51.5,0.95,10.3,197.5,46.8,36.78
2018,2,14,8,30,696.0,57.0,1.1,10.6,245.0,51.82,41.4
2018,2,14,8,45,735.5,61.0,1.2,10.9,291.5,55.4,44.6
2018,2,14,9,0,775.0,65.0,1.3,11.2,338.0,59.0,47.72
2018,2,14,9,15,695.5,87.0,1.55,11.55,355.0,68.55,56.08
2018,2,14,9,30,616.0,109.0,1.8,11.9,372.0,81.77,67.58
2018,2,14,9,45,366.5,145.0,2.1,12.25,305.5,97.55,81.22
2018,2,14,10,0,117.0,181.0,2.4,12.6,239.0,121.89,102.19
2018,2,14,10,15,106.5,209.5,2.55,12.75,264.5,137.23,115.19
2018,2,14,10,30,96.0,238.0,2.7,12.9,290.0,157.61,132.46
2018,2,14,10,45,91.0,245.5,2.85,13.1,297.0,162.19,136.04
2018,2,14,11,0,86.0,253.0,3.0,13.3,304.0,175.62,138.03
2018,2,14,11,15,156.5,268.5,3.1,13.4,364.0,200.54,154.0
2018,2,14,11,30,227.0,284.0,3.2,13.5,424.0,239.69,182.47
2018,2,14,11,45,344.5,260.5,3.35,13.65,477.0,273.79,206.73
2018,2,14,12,0,462.0,237.0,3.5,13.8,530.0,322.62,245.02
2018,2,14,12,15,429.0,248.0,3.6,13.8,521.0,352.35,273.05
2018,2,14,12,30,396.0,259.0,3.7,13.8,512.0,373.59,293.67
2018,2,14,12,45,579.0,199.0,3.8,13.8,565.0,445.78,352.49
2018,2,14,13,0,762.0,139.0,3.9,13.8,618.0,529.34,421.05
2018,2,14,13,15,849.0,109.0,4.05,13.7,632.5,590.86,473.04
2018,2,14,13,30,936.0,79.0,4.2,13.6,647.0,651.0,524.07
2018,2,14,13,45,865.0,96.5,4.35,13.55,607.5,668.41,540.59
2018,2,14,14,0,794.0,114.0,4.5,13.5,568.0,674.01,547.68
2018,2,14,14,15,762.0,115.5,4.7,13.3,534.0,687.53,561.51
2018,2,14,14,30,730.0,117.0,4.9,13.1,500.0,693.77,569.51
2018,2,14,14,45,763.0,101.0,5.1,12.9,478.0,725.91,597.66
2018,2,14,15,0,796.0,85.0,5.3,12.7,456.0,751.8,620.19
2018,2,14,15,15,810.5,76.0,5.3,12.7,425.5,772.08,637.17
2018,2,14,15,30,825.0,67.0,5.3,12.7,395.0,789.09,651.62
2018,2,14,15,45,796.0,63.5,5.5,12.1,350.0,773.35,643.0
2018,2,14,16,0,767.0,60.0,5.7,11.5,305.0,753.69,630.75
2018,2,14,16,15,717.0,55.5,5.6,11.15,256.5,711.29,597.62
2018,2,14,16,30,667.0,51.0,5.5,10.8,208.0,665.4,559.96
2018,2,14,16,45,598.0,45.5,5.4,10.45,162.0,599.12,503.28
2018,2,14,17,0,529.0,40.0,5.3,10.1,116.0,542.09,450.06
2018,2,14,17,15,387.5,31.0,5.3,9.9,75.0,411.37,322.63
2018,2,14,17,30,246.0,22.0,5.3,9.7,34.0,255.31,0.0
2018,2,14,17,45,123.0,11.0,5.35,9.5,17.0,105.86,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,7.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.5,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.7,7.0,5.51,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.95,39.0,14.99,0.0
2018,2,15,7,30,454.0,29.0,5.7,8.2,71.0,26.67,16.18
2018,2,15,7,45,544.0,35.5,5.85,8.5,115.5,32.67,23.34
2018,2,15,8,0,634.0,42.0,6.0,8.8,160.0,38.84,29.41
2018,2,15,8,15,705.5,46.0,5.9,9.1,212.0,42.88,33.35
2018,2,15,8,30,777.0,50.0,5.8,9.4,264.0,47.08,37.25
2018,2,15,8,45,816.5,53.0,5.75,9.75,313.0,50.2,40.04
2018,2,15,9,0,856.0,56.0,5.7,10.1,362.0,58.4,47.35
2018,2,15,9,15,881.0,58.0,5.65,10.5,406.5,61.24,49.72
2018,2,15,9,30,906.0,60.0,5.6,10.9,451.0,63.98,51.97
2018,2,15,9,45,923.5,62.0,5.5,11.3,491.0,66.49,53.99
2018,2,15,10,0,941.0,64.0,5.4,11.7,531.0,68.89,55.91
2018,2,15,10,15,955.0,65.0,5.3,12.0,565.0,70.45,57.09
2018,2,15,10,30,969.0,66.0,5.2,12.3,599.0,71.94,58.22
2018,2,15,10,45,981.0,66.5,5.1,12.6,627.0,72.97,58.95
2018,2,15,11,0,993.0,67.0,5.0,12.9,655.0,130.79,72.0
2018,2,15,11,15,1000.0,68.0,4.9,13.1,675.0,194.01,112.5
2018,2,15,11,30,1007.0,69.0,4.8,13.3,695.0,257.17,164.31
2018,2,15,11,45,1010.0,69.0,4.7,13.5,705.5,318.2,219.45
2018,2,15,12,0,1013.0,69.0,4.6,13.7,716.0,378.14,275.12
2018,2,15,12,15,1014.0,68.5,4.55,13.8,718.5,435.58,328.72
2018,2,15,12,30,1015.0,68.0,4.5,13.9,721.0,491.21,379.8
2018,2,15,12,45,1013.5,68.5,4.5,14.05,715.5,544.53,427.81
2018,2,15,13,0,1012.0,69.0,4.5,14.2,710.0,595.41,472.58
2018,2,15,13,15,1007.5,68.5,4.45,14.25,695.5,640.98,512.11
2018,2,15,13,30,1003.0,68.0,4.4,14.3,681.0,683.41,548.22
2018,2,15,13,45,995.5,67.5,4.4,14.35,658.5,720.63,579.79
2018,2,15,14,0,988.0,67.0,4.4,14.4,636.0,754.22,608.04
2018,2,15,14,15,975.0,66.0,4.35,14.35,605.0,779.62,628.35
2018,2,15,14,30,962.0,65.0,4.3,14.3,574.0,800.9,645.05
2018,2,15,14,45,946.5,63.5,4.25,14.3,537.0,815.57,656.82
2018,2,15,15,0,931.0,62.0,4.2,14.3,500.0,826.06,665.69
2018,2,15,15,15,911.5,60.0,4.2,14.3,458.0,828.58,669.04
2018,2,15,15,30,892.0,58.0,4.2,14.3,416.0,827.02,669.4
2018,2,15,15,45,863.0,55.5,3.9,13.9,369.5,812.95,659.86
2018,2,15,16,0,834.0,53.0,3.6,13.5,323.0,795.15,647.03
2018,2,15,16,15,789.5,49.5,3.5,13.0,273.5,767.65,627.1
2018,2,15,16,30,745.0,46.0,3.4,12.5,224.0,727.96,596.21
2018,2,15,16,45,673.5,41.0,3.3,11.95,174.5,660.34,541.31
2018,2,15,17,0,602.0,36.0,3.2,11.4,125.0,590.11,480.21
2018,2,15,17,15,461.5,29.0,3.2,11.2,82.0,458.39,357.22
2018,2,15,17,30,321.0,22.0,3.2,11.0,39.0,320.11,0.0
2018,2,15,17,45,160.5,11.0,3.2,10.8,19.5,135.95,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.4,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.5,9.0,7.08,0.0
2018,2,16,7,15,258.0,20.0,1.6,9.8,40.0,16.68,0.0
2018,2,16,7,30,422.0,31.0,1.7,10.1,71.0,26.03,15.93
2018,2,16,7,45,521.0,37.0,1.75,10.35,116.0,31.15,21.94
2018,2,16,8,0,620.0,43.0,1.8,10.6,161.0,39.58,29.95
2018,2,16,8,15,678.5,48.0,1.9,10.95,210.0,44.28,34.42
2018,2,16,8,30,737.0,53.0,2.0,11.3,259.0,49.04,38.77
2018,2,16,8,45,774.5,56.5,2.05,11.6,306.5,52.38,41.74
2018,2,16,9,0,812.0,60.0,2.1,11.9,354.0,55.73,44.63
2018,2,16,9,15,838.5,62.5,2.1,12.2,398.0,58.16,46.64
2018,2,16,9,30,865.0,65.0,2.1,12.5,442.0,66.79,54.13
2018,2,16,9,45,884.0,66.5,2.1,12.85,481.0,68.88,55.76
2018,2,16,10,0,903.0,68.0,2.1,13.2,520.0,70.89,57.3
2018,2,16,10,15,915.5,69.5,2.1,13.4,553.0,72.67,58.69
2018,2,16,10,30,928.0,71.0,2.1,13.6,586.0,74.37,60.0
2018,2,16,10,45,936.5,72.5,2.15,13.85,612.0,75.89,61.16
2018,2,16,11,0,945.0,74.0,2.2,14.1,638.0,134.26,75.09
2018,2,16,11,15,950.5,75.0,2.2,14.25,656.5,194.7,114.02
2018,2,16,11,30,956.0,76.0,2.2,14.4,675.0,254.94,163.08
2018,2,16,11,45,958.5,76.5,2.15,14.55,685.5,313.59,215.24
2018,2,16,12,0,961.0,77.0,2.1,14.7,696.0,371.2,267.67
2018,2,16,12,15,962.5,77.5,2.15,14.8,699.0,427.17,318.62
2018,2,16,12,30,964.0,78.0,2.2,14.9,702.0,481.53,367.28
2018,2,16,12,45,963.0,77.5,2.2,15.05,696.5,531.99,411.5
2018,2,16,13,0,962.0,77.0,2.2,15.2,691.0,580.11,452.64
2018,2,16,13,15,958.5,76.5,2.25,15.2,677.5,624.28,490.19
2018,2,16,13,30,955.0,76.0,2.3,15.2,664.0,665.53,524.69
2018,2,16,13,45,948.0,75.5,2.4,15.25,642.5,701.46,554.75
2018,2,16,14,0,941.0,75.0,2.5,15.3,621.0,733.95,581.82
2018,2,16,14,15,930.5,73.0,2.55,15.25,591.5,758.74,601.89
2018,2,16,14,30,920.0,71.0,2.6,15.2,562.0,779.65,618.46
2018,2,16,14,45,904.5,69.5,2.65,15.2,526.0,793.4,629.89
2018,2,16,15,0,889.0,68.0,2.7,15.2,490.0,803.13,638.59
2018,2,16,15,15,868.0,66.0,2.7,15.2,449.0,803.81,640.51
2018,2,16,15,30,847.0,64.0,2.7,15.2,408.0,809.18,645.91
2018,2,16,15,45,817.5,61.0,2.75,14.8,362.0,793.69,637.13
2018,2,16,16,0,788.0,58.0,2.8,14.4,316.0,774.25,625.06
2018,2,16,16,15,744.5,53.5,2.75,13.9,267.5,737.21,598.49
2018,2,16,16,30,701.0,49.0,2.7,13.4,219.0,696.76,567.72
2018,2,16,16,45,569.0,43.5,2.65,12.9,161.5,576.82,473.35
2018,2,16,17,0,437.0,38.0,2.6,12.4,104.0,465.48,381.35
2018,2,16,17,15,363.5,30.5,2.7,12.15,71.5,393.68,309.93
2018,2,16,17,30,290.0,23.0,2.8,11.9,39.0,299.07,47.53
2018,2,16,17,45,145.0,11.5,2.85,11.65,19.5,124.45,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,10.1,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,10.2,10.0,7.08,0.0
2018,2,17,7,15,250.5,20.5,1.2,10.4,41.5,17.04,0.0
2018,2,17,7,30,411.0,32.0,1.3,10.6,73.0,26.78,16.82
2018,2,17,7,45,509.0,39.0,1.35,10.8,118.5,32.67,23.31
2018,2,17,8,0,607.0,46.0,1.4,11.0,164.0,42.03,32.15
2018,2,17,8,15,666.5,51.0,1.4,11.35,213.0,46.64,36.52
2018,2,17,8,30,726.0,56.0,1.4,11.7,262.0,51.33,40.79
2018,2,17,8,45,765.0,59.0,1.45,12.05,309.0,54.21,43.31
2018,2,17,9,0,804.0,62.0,1.5,12.4,356.0,57.14,45.79
2018,2,17,9,15,831.5,64.5,1.5,12.75,400.5,59.53,47.75
2018,2,17,9,30,859.0,67.0,1.5,13.1,445.0,68.14,55.18
2018,2,17,9,45,879.5,67.5,1.45,13.45,484.0,69.56,56.19
2018,2,17,10,0,900.0,68.0,1.4,13.8,523.0,70.91,57.15
2018,2,17,10,15,912.5,70.0,1.35,14.2,556.0,73.01,58.76
2018,2,17,10,30,925.0,72.0,1.3,14.6,589.0,75.02,60.29
2018,2,17,10,45,934.0,73.0,1.25,14.95,615.0,76.21,61.13
2018,2,17,11,0,943.0,74.0,1.2,15.3,641.0,136.66,75.83
2018,2,17,11,15,949.0,74.5,1.2,15.5,659.5,196.77,114.65
2018,2,17,11,30,955.0,75.0,1.2,15.7,678.0,256.71,163.08
2018,2,17,11,45,958.0,75.5,1.2,15.95,688.5,315.47,214.59
2018,2,17,12,0,961.0,76.0,1.2,16.2,699.0,373.24,266.21
2018,2,17,12,15,962.0,76.0,1.3,16.25,701.5,428.63,316.02
2018,2,17,12,30,963.0,76.0,1.4,16.3,704.0,482.33,363.55
2018,2,17,12,45,962.0,75.0,1.5,16.35,698.0,532.26,407.11
2018,2,17,13,0,961.0,74.0,1.6,16.4,692.0,579.82,447.77
2018,2,17,13,15,956.5,73.5,1.75,16.3,678.0,623.3,485.01
2018,2,17,13,30,952.0,73.0,1.9,16.2,664.0,663.78,519.32
2018,2,17,13,45,945.0,72.0,2.0,16.15,642.0,698.97,548.78
2018,2,17,14,0,938.0,71.0,2.1,16.1,620.0,730.68,575.29
2018,2,17,14,15,927.0,70.0,2.25,15.9,591.0,755.96,596.28
2018,2,17,14,30,916.0,69.0,2.4,15.7,562.0,777.41,614.18
2018,2,17,14,45,901.0,68.0,2.55,15.5,526.5,791.92,627.27
2018,2,17,15,0,886.0,67.0,2.7,15.3,491.0,802.47,637.7
2018,2,17,15,15,866.0,64.5,2.7,15.3,450.0,803.16,639.61
2018,2,17,15,30,846.0,62.0,2.7,15.3,409.0,799.87,638.72
2018,2,17,15,45,815.5,59.0,3.0,14.75,363.0,792.12,637.59
2018,2,17,16,0,785.0,56.0,3.3,14.2,317.0,771.71,626.36
2018,2,17,16,15,739.5,52.5,3.3,13.75,268.5,734.13,599.4
2018,2,17,16,30,694.0,49.0,3.3,13.3,220.0,693.17,568.22
2018,2,17,16,45,622.5,44.5,3.35,12.85,172.5,625.62,514.13
2018,2,17,17,0,551.0,40.0,3.4,12.4,125.0,565.87,462.22
2018,2,17,17,15,416.0,31.5,3.55,12.15,82.5,439.67,348.67
2018,2,17,17,30,281.0,23.0,3.7,11.9,40.0,295.75,91.52
2018,2,17,17,45,140.5,11.5,3.8,11.6,20.0,121.27,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,18,6,45,3.5,1.5,5.75,9.75,1.5,0.0,0.0
2018,2,18,7,0,7.0,3.0,5.9,9.9,3.0,2.36,0.0
2018,2,18,7,15,31.5,13.5,6.3,10.05,16.5,10.43,0.0
2018,2,18,7,30,56.0,24.0,6.7,10.2,30.0,18.32,9.86
2018,2,18,7,45,110.0,39.0,7.1,10.3,58.0,29.4,20.45
2018,2,18,8,0,164.0,54.0,7.5,10.4,86.0,40.34,30.67
2018,2,18,8,15,119.5,66.5,7.55,10.5,93.5,48.49,38.27
2018,2,18,8,30,75.0,79.0,7.6,10.6,101.0,58.13,47.06
2018,2,18,8,45,53.5,103.5,7.65,10.65,120.5,75.24,62.46
2018,2,18,9,0,32.0,128.0,7.7,10.7,140.0,90.64,76.17
2018,2,18,9,15,107.0,153.5,7.7,10.8,200.0,105.01,88.79
2018,2,18,9,30,182.0,179.0,7.7,10.9,260.0,121.1,102.82
2018,2,18,9,45,379.0,164.0,7.7,11.0,351.5,108.73,91.56
2018,2,18,10,0,576.0,149.0,7.7,11.1,443.0,103.14,86.36
2018,2,18,10,15,611.0,150.0,7.8,11.2,479.0,104.84,87.64
2018,2,18,10,30,646.0,151.0,7.9,11.3,515.0,104.89,87.47
2018,2,18,10,45,527.0,187.5,8.0,11.35,493.0,123.71,103.83
2018,2,18,11,0,408.0,224.0,8.1,11.4,471.0,173.84,126.48
2018,2,18,11,15,519.0,201.5,8.2,11.45,525.5,209.01,146.76
2018,2,18,11,30,630.0,179.0,8.3,11.5,580.0,256.92,182.44
2018,2,18,11,45,787.5,136.0,8.45,11.55,645.0,311.18,225.68
2018,2,18,12,0,945.0,93.0,8.6,11.6,710.0,384.35,287.91
2018,2,18,12,15,900.5,107.0,8.7,11.5,696.5,432.62,336.15
2018,2,18,12,30,856.0,121.0,8.8,11.4,683.0,477.6,380.34
2018,2,18,12,45,864.5,116.0,8.95,11.35,679.5,525.86,425.51
2018,2,18,13,0,873.0,111.0,9.1,11.3,676.0,572.63,468.7
2018,2,18,13,15,844.5,118.5,9.15,11.2,656.0,608.02,501.75
2018,2,18,13,30,816.0,126.0,9.2,11.1,636.0,638.73,530.21
2018,2,18,13,45,591.0,174.0,9.3,10.95,537.0,576.75,481.22
2018,2,18,14,0,366.0,222.0,9.4,10.8,438.0,473.36,396.46
2018,2,18,14,15,509.0,175.0,9.45,10.65,459.5,566.21,477.16
2018,2,18,14,30,652.0,128.0,9.5,10.5,481.0,656.66,555.68
2018,2,18,14,45,722.0,112.5,9.6,10.35,480.5,717.42,608.01
2018,2,18,15,0,792.0,97.0,9.7,10.2,480.0,772.89,654.76
2018,2,18,15,15,758.5,94.5,9.7,10.2,436.0,766.95,651.38
2018,2,18,15,30,725.0,92.0,9.7,10.2,392.0,752.07,640.85
2018,2,18,15,45,600.0,98.0,9.7,9.85,328.0,665.14,571.63
2018,2,18,16,0,475.0,104.0,9.7,9.5,264.0,565.44,490.12
2018,2,18,16,15,382.0,96.5,9.6,9.3,212.5,483.23,420.51
2018,2,18,16,30,289.0,89.0,9.5,9.1,161.0,399.35,347.14
2018,2,18,16,45,343.5,70.5,9.45,8.85,138.0,426.09,369.75
2018,2,18,17,0,398.0,52.0,9.4,8.6,115.0,450.55,385.71
2018,2,18,17,15,284.5,39.0,9.35,8.45,76.0,339.56,280.9
2018,2,18,17,30,171.0,26.0,9.3,8.3,37.0,215.33,92.63
2018,2,18,17,45,85.5,13.0,9.25,8.15,18.5,78.76,0.0
2018,2,18,18,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,6.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,6.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,6.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,5.65,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,5.7,7.0,5.51,0.0
2018,2,19,7,15,105.0,23.5,8.65,5.85,34.5,17.71,0.89
2018,2,19,7,30,199.0,40.0,8.6,6.0,62.0,30.01,20.35
2018,2,19,7,45,389.5,47.0,8.6,6.15,117.0,38.33,28.91
2018,2,19,8,0,580.0,54.0,8.6,6.3,172.0,44.78,35.26
2018,2,19,8,15,644.5,59.5,8.5,6.45,222.0,49.29,39.63
2018,2,19,8,30,709.0,65.0,8.4,6.6,272.0,53.9,43.93
2018,2,19,8,45,752.0,68.5,8.3,6.8,321.0,61.47,50.81
2018,2,19,9,0,795.0,72.0,8.2,7.0,370.0,64.62,53.55
2018,2,19,9,15,824.5,74.0,8.05,7.15,415.0,66.45,55.05
2018,2,19,9,30,854.0,76.0,7.9,7.3,460.0,68.32,56.56
2018,2,19,9,45,875.0,77.0,7.75,7.45,499.5,69.34,57.3
2018,2,19,10,0,896.0,78.0,7.6,7.6,539.0,77.57,64.54
2018,2,19,10,15,908.5,79.5,7.45,7.65,572.0,79.25,65.88
2018,2,19,10,30,921.0,81.0,7.3,7.7,605.0,80.84,67.15
2018,2,19,10,45,929.5,82.5,7.15,7.8,631.0,87.3,72.77
2018,2,19,11,0,938.0,84.0,7.0,7.9,657.0,148.21,86.8
2018,2,19,11,15,943.5,85.0,6.95,7.95,675.5,208.75,129.16
2018,2,19,11,30,949.0,86.0,6.9,8.0,694.0,269.09,181.22
2018,2,19,11,45,953.0,86.0,6.8,8.05,705.0,327.86,236.24
2018,2,19,12,0,957.0,86.0,6.7,8.1,716.0,385.73,291.73
2018,2,19,12,15,958.5,86.0,6.75,8.2,718.5,441.52,345.36
2018,2,19,12,30,960.0,86.0,6.8,8.3,721.0,495.67,396.73
2018,2,19,12,45,959.0,85.5,6.8,8.35,715.5,546.33,444.16
2018,2,19,13,0,958.0,85.0,6.8,8.4,710.0,594.64,488.56
2018,2,19,13,15,893.0,103.5,6.9,8.5,676.5,624.84,517.1
2018,2,19,13,30,828.0,122.0,7.0,8.6,643.0,645.26,536.73
2018,2,19,13,45,862.0,107.5,7.1,8.7,634.0,691.89,577.71
2018,2,19,14,0,896.0,93.0,7.2,8.8,625.0,730.9,612.45
2018,2,19,14,15,907.0,85.0,7.2,8.8,602.0,764.11,640.9
2018,2,19,14,30,918.0,77.0,7.2,8.8,579.0,794.3,665.91
2018,2,19,14,45,904.0,75.5,7.25,8.85,543.5,809.26,679.07
2018,2,19,15,0,890.0,74.0,7.3,8.9,508.0,820.25,689.3
2018,2,19,15,15,869.0,71.5,7.3,8.9,466.0,828.96,697.81
2018,2,19,15,30,848.0,69.0,7.3,8.9,424.0,825.16,696.45
2018,2,19,15,45,819.0,65.5,7.1,8.8,377.5,809.2,684.88
2018,2,19,16,0,790.0,62.0,6.9,8.7,331.0,789.23,669.73
2018,2,19,16,15,747.5,58.0,6.65,8.5,282.0,753.19,640.92
2018,2,19,16,30,705.0,54.0,6.4,8.3,233.0,713.55,607.78
2018,2,19,16,45,629.0,48.5,6.15,8.05,183.0,640.01,544.94
2018,2,19,17,0,553.0,43.0,5.9,7.8,133.0,575.05,485.76
2018,2,19,17,15,417.5,34.0,5.85,7.65,88.5,446.42,367.98
2018,2,19,17,30,282.0,25.0,5.8,7.5,44.0,305.09,159.8
2018,2,19,17,45,151.5,14.0,5.75,7.3,23.0,132.89,0.0
2018,2,19,18,0,21.0,3.0,5.7,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,7.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,6,45,64.5,6.5,2.25,5.65,7.5,0.0,0.0
2018,2,20,7,0,129.0,13.0,2.2,5.8,15.0,10.23,0.0
2018,2,20,7,15,275.0,24.0,2.15,6.1,48.5,19.95,4.38
2018,2,20,7,30,421.0,35.0,2.1,6.4,82.0,29.2,19.87
2018,2,20,7,45,528.0,41.5,2.05,6.65,130.5,34.73,25.75
2018,2,20,8,0,635.0,48.0,2.0,6.9,179.0,43.92,34.51
2018,2,20,8,15,686.0,52.5,1.9,7.1,227.5,48.06,38.49
2018,2,20,8,30,737.0,57.0,1.8,7.3,276.0,52.26,42.37
2018,2,20,8,45,535.5,97.0,1.7,7.45,270.0,74.57,62.6
2018,2,20,9,0,334.0,137.0,1.6,7.6,264.0,95.97,81.69
2018,2,20,9,15,324.0,158.5,1.65,7.75,293.5,108.5,92.62
2018,2,20,9,30,314.0,180.0,1.7,7.9,323.0,120.52,102.98
2018,2,20,9,45,425.5,172.0,1.75,8.1,383.0,114.16,97.0
2018,2,20,10,0,537.0,164.0,1.8,8.3,443.0,110.91,93.84
2018,2,20,10,15,715.5,125.5,1.95,8.4,521.5,90.82,75.84
2018,2,20,10,30,894.0,87.0,2.1,8.5,600.0,83.98,69.64
2018,2,20,10,45,914.0,85.0,2.3,8.65,629.0,91.01,75.71
2018,2,20,11,0,934.0,83.0,2.5,8.8,658.0,149.91,86.99
2018,2,20,11,15,939.0,84.5,2.6,8.85,676.5,210.51,129.42
2018,2,20,11,30,944.0,86.0,2.7,8.9,695.0,270.9,180.86
2018,2,20,11,45,946.5,86.0,2.8,8.95,705.0,329.03,234.33
2018,2,20,12,0,949.0,86.0,2.9,9.0,715.0,386.1,287.9
2018,2,20,12,15,950.0,86.0,3.1,9.0,717.5,441.31,339.78
2018,2,20,12,30,951.0,86.0,3.3,9.0,720.0,494.84,389.39
2018,2,20,12,45,950.5,85.0,3.45,9.0,714.0,544.88,435.06
2018,2,20,13,0,950.0,84.0,3.6,9.0,708.0,592.61,477.82
2018,2,20,13,15,946.0,83.5,3.75,9.0,694.0,636.29,516.49
2018,2,20,13,30,942.0,83.0,3.9,9.0,680.0,677.02,552.09
2018,2,20,13,45,935.0,82.0,4.1,8.95,658.0,712.18,583.17
2018,2,20,14,0,928.0,81.0,4.3,8.9,636.0,743.88,611.54
2018,2,20,14,15,900.0,84.0,4.4,8.85,601.5,761.0,626.59
2018,2,20,14,30,872.0,87.0,4.5,8.8,567.0,781.05,643.72
2018,2,20,14,45,559.0,144.0,4.65,8.7,444.5,627.11,523.99
2018,2,20,15,0,246.0,201.0,4.8,8.6,322.0,426.02,358.77
2018,2,20,15,15,197.0,186.0,4.8,8.6,278.0,361.55,306.73
2018,2,20,15,30,148.0,171.0,4.8,8.6,234.0,312.65,265.88
2018,2,20,15,45,163.0,154.0,4.9,8.35,216.0,313.92,268.82
2018,2,20,16,0,178.0,137.0,5.0,8.1,198.0,314.48,270.9
2018,2,20,16,15,119.5,110.5,4.9,7.9,149.0,236.43,203.49
2018,2,20,16,30,61.0,84.0,4.8,7.7,100.0,139.31,118.27
2018,2,20,16,45,51.5,66.5,4.7,7.5,78.0,113.89,95.6
2018,2,20,17,0,42.0,49.0,4.6,7.3,56.0,87.39,71.47
2018,2,20,17,15,32.5,33.5,4.5,7.2,38.0,77.08,60.28
2018,2,20,17,30,23.0,18.0,4.4,7.1,20.0,45.98,22.66
2018,2,20,17,45,19.5,10.5,4.3,7.0,11.0,24.0,0.0
2018,2,20,18,0,16.0,3.0,4.2,6.9,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,4.15,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,4.5,1.75,6.9,4.5,0.0,0.0
2018,2,21,7,0,22.0,9.0,1.8,7.0,9.0,7.08,0.0
2018,2,21,7,15,187.0,24.0,1.95,7.1,44.5,18.33,5.33
2018,2,21,7,30,352.0,39.0,2.1,7.2,80.0,32.17,22.55
2018,2,21,7,45,458.5,46.5,2.25,7.3,126.5,38.25,28.89
2018,2,21,8,0,565.0,54.0,2.4,7.4,173.0,44.55,35.03
2018,2,21,8,15,633.5,58.0,2.45,7.5,223.5,47.97,38.35
2018,2,21,8,30,702.0,62.0,2.5,7.6,274.0,55.81,45.54
2018,2,21,8,45,743.5,65.0,2.5,7.65,322.0,58.56,48.0
2018,2,21,9,0,785.0,68.0,2.5,7.7,370.0,61.37,50.44
2018,2,21,9,15,815.5,70.0,2.55,7.95,415.0,63.3,52.0
2018,2,21,9,30,846.0,72.0,2.6,8.2,460.0,65.26,53.58
2018,2,21,9,45,869.5,72.5,2.6,8.5,500.5,73.04,60.34
2018,2,21,10,0,893.0,73.0,2.6,8.8,541.0,74.4,61.32
2018,2,21,10,15,906.0,75.0,2.4,9.0,574.5,76.43,62.93
2018,2,21,10,30,919.0,77.0,2.2,9.2,608.0,78.37,64.47
2018,2,21,10,45,927.5,78.0,2.05,9.45,634.0,89.76,62.43
2018,2,21,11,0,936.0,79.0,1.9,9.7,660.0,150.23,86.07
2018,2,21,11,15,941.5,80.5,1.55,9.85,679.0,210.97,128.71
2018,2,21,11,30,947.0,82.0,1.2,10.0,698.0,271.56,179.51
2018,2,21,11,45,816.5,126.5,0.85,10.15,663.5,323.35,230.54
2018,2,21,12,0,686.0,171.0,0.5,10.3,629.0,362.11,268.91
2018,2,21,12,15,617.0,193.5,0.7,10.45,606.5,397.64,303.42
2018,2,21,12,30,548.0,216.0,0.9,10.6,584.0,421.82,327.74
2018,2,21,12,45,643.5,182.5,1.15,10.75,611.0,481.71,377.66
2018,2,21,13,0,739.0,149.0,1.4,10.9,638.0,543.31,428.83
2018,2,21,13,15,837.5,116.5,1.6,10.95,660.0,610.69,484.16
2018,2,21,13,30,936.0,84.0,1.8,11.0,682.0,677.44,538.87
2018,2,21,13,45,927.0,84.0,2.05,11.05,659.5,712.07,568.75
2018,2,21,14,0,918.0,84.0,2.3,11.1,637.0,743.18,595.89
2018,2,21,14,15,906.0,83.0,2.35,11.05,607.5,767.42,615.28
2018,2,21,14,30,894.0,82.0,2.4,11.0,578.0,787.82,631.65
2018,2,21,14,45,877.0,81.0,2.5,11.0,542.0,808.47,648.65
2018,2,21,15,0,860.0,80.0,2.6,11.0,506.0,817.52,657.31
2018,2,21,15,15,838.5,76.5,2.6,11.0,464.0,815.71,657.49
2018,2,21,15,30,817.0,73.0,2.6,11.0,422.0,809.69,654.7
2018,2,21,15,45,779.0,72.0,2.85,10.8,375.5,788.52,642.69
2018,2,21,16,0,741.0,71.0,3.1,10.6,329.0,763.09,626.84
2018,2,21,16,15,694.0,66.5,3.15,10.3,280.0,728.94,602.48
2018,2,21,16,30,647.0,62.0,3.2,10.0,231.0,685.64,569.57
2018,2,21,16,45,584.0,54.5,3.25,9.7,183.0,621.83,518.28
2018,2,21,17,0,521.0,47.0,3.3,9.4,135.0,556.17,462.12
2018,2,21,17,15,413.5,37.0,3.4,9.15,92.5,449.03,367.1
2018,2,21,17,30,306.0,27.0,3.5,8.9,50.0,333.67,212.05
2018,2,21,17,45,165.0,15.0,3.6,8.6,26.0,145.46,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.3,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,8.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
