Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,11.41,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,21.77,7.83
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,27.65,18.71
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,36.74,27.64
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,41.52,32.37
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,46.45,37.02
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,49.91,40.19
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,53.42,43.29
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,59.52,48.65
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,65.29,53.65
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,94.88,79.75
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,126.83,107.3
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,137.81,116.22
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,155.13,130.56
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,155.91,130.77
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,163.59,136.96
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,184.1,139.22
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,214.11,157.75
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,243.08,181.31
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,269.61,204.46
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,292.45,224.65
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,313.4,243.23
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,331.74,259.29
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,348.69,273.91
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,366.38,288.82
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,383.63,303.21
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,450.09,356.13
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,527.27,416.37
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,542.08,428.26
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,539.23,427.8
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,665.45,526.69
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,789.8,619.8
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,833.17,650.72
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,868.83,677.28
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,870.41,679.63
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,877.74,686.54
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,869.54,687.6
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,857.43,685.07
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,823.83,663.77
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,786.65,638.76
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,722.15,591.27
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,664.43,545.86
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,569.5,467.38
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,474.4,379.51
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,295.39,117.35
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,92.21,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,12.2,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,23.46,10.62
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,30.12,21.02
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,37.05,27.99
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,45.3,35.87
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,50.48,40.77
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,54.21,44.15
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,57.97,47.44
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,60.77,49.79
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,63.55,52.09
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,72.29,59.7
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,74.74,61.6
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,76.32,62.73
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,77.81,63.79
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,79.08,64.67
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,80.28,65.49
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,129.7,74.41
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,193.43,113.19
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,256.45,164.08
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,319.0,219.93
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,380.22,276.24
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,440.26,331.07
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,497.84,382.89
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,553.65,431.72
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,605.75,476.11
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,655.39,517.13
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,701.14,554.48
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,743.8,588.57
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,780.41,616.99
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,813.37,640.39
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,841.0,660.78
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,864.69,678.5
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,881.35,691.52
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,893.9,701.87
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,896.8,705.58
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,895.55,706.56
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,882.47,699.12
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,865.54,688.85
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,843.23,674.35
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,807.39,649.13
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,728.63,590.68
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,656.3,534.26
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,523.28,427.82
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,390.85,313.88
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,256.6,123.75
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,91.62,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,12.59,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,21.99,10.62
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,34.56,24.78
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,46.73,36.4
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,59.49,48.29
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,71.94,59.69
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,84.18,70.62
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,96.04,80.99
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,83.93,69.88
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,74.13,60.88
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,72.55,59.18
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,73.26,59.52
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,75.72,61.4
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,78.07,63.18
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,81.73,66.15
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,85.17,68.91
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,134.28,76.83
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,195.64,113.61
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,257.96,163.39
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,319.9,217.58
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,380.41,271.9
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,439.75,324.63
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,496.17,373.9
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,550.49,419.87
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,597.43,458.9
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,640.36,493.52
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,666.78,515.57
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,681.52,528.47
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,710.78,551.58
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,733.54,569.61
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,772.03,599.23
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,812.42,628.53
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,810.42,628.11
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,803.41,624.79
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,769.74,602.61
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,725.25,572.65
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,717.82,571.11
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,707.01,566.52
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,675.83,545.39
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,641.75,521.37
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,548.12,450.25
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,449.15,371.99
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,372.1,307.69
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,296.98,239.51
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,195.53,106.25
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,53.98,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,4.33,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,7.59,0.22
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,13.33,6.08
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,19.72,12.06
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,38.82,29.44
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,56.72,45.63
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,50.39,39.88
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,42.87,33.02
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,48.68,38.08
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,54.49,43.09
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,95.02,78.6
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,131.81,110.23
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,150.6,125.95
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,168.6,140.89
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,152.29,126.57
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,142.57,117.98
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,148.78,94.75
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,195.8,114.04
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,257.62,164.43
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,319.12,219.38
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,379.4,274.86
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,438.65,329.26
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,495.14,380.45
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,549.87,428.97
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,600.65,473.26
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,648.96,514.55
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,692.87,551.44
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,733.66,585.2
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,769.74,614.54
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,802.28,639.55
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,827.09,658.8
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,847.9,675.28
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,862.95,687.87
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,873.96,697.72
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,851.79,683.09
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,814.65,657.48
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,716.55,585.09
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,596.87,494.27
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,568.26,473.53
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,536.88,449.47
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,438.14,369.36
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,319.92,269.69
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,253.89,211.97
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,188.67,152.41
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,124.75,72.74
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,31.01,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,12.2,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,20.31,10.55
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,33.11,23.42
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,45.7,35.17
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,54.48,43.34
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,63.55,51.54
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,76.83,63.27
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,91.71,76.19
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,108.7,90.69
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,121.64,101.45
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,131.35,109.38
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,140.84,117.06
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,148.29,122.96
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,155.43,128.59
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,167.38,138.28
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,178.92,147.55
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,193.23,148.54
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,210.75,162.31
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,215.81,166.79
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,218.46,169.69
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,225.84,175.99
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,232.44,181.56
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,259.68,203.01
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,289.66,226.61
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,317.51,248.86
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,357.26,280.5
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,379.55,298.92
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,403.17,318.61
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,479.38,379.36
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,563.86,445.36
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,624.51,493.43
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,694.64,548.09
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,778.23,611.57
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,855.13,667.6
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,863.73,674.53
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,868.52,679.65
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,779.45,619.1
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,678.35,548.2
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,557.53,458.65
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,422.83,352.72
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,395.41,331.99
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,387.92,324.81
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,296.29,247.52
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,227.18,185.32
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,154.38,98.37
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,49.26,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,5.51,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,9.94,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,14.53,6.3
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,19.92,12.01
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,25.59,17.41
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,29.03,20.7
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,32.85,24.2
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,41.33,31.83
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,49.83,39.37
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,80.76,66.78
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,109.62,91.92
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,127.96,107.49
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,145.93,122.55
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,157.26,131.74
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,174.73,146.04
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,177.51,147.98
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,180.06,149.79
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,201.63,155.0
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,243.16,182.86
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,269.9,203.37
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,305.65,232.28
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,328.09,252.3
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,347.9,270.0
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,370.8,289.25
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,393.71,308.27
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,432.82,339.56
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,469.33,368.69
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,486.66,383.35
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,502.78,397.13
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,528.33,418.25
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,553.69,439.18
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,552.98,439.92
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,549.69,438.87
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,543.31,435.73
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,534.61,430.81
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,508.67,412.08
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,480.19,391.25
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,449.17,368.98
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,416.17,344.56
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,350.3,292.74
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,303.84,255.23
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,326.53,274.93
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,326.53,275.08
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,269.56,225.32
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,212.37,173.36
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,146.01,97.44
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,42.68,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,7.97,1.59
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,9.87,3.34
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,11.41,4.73
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,12.94,6.1
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,23.66,15.76
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,34.43,25.36
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,49.49,38.68
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,64.62,51.9
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,76.56,62.17
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,88.07,71.97
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,66.65,53.15
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,43.83,33.11
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,51.98,38.27
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,60.15,45.01
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,72.22,54.97
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,83.86,64.54
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,101.51,79.0
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,119.44,93.63
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,135.18,106.44
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,151.46,119.69
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,125.74,98.76
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,99.12,76.98
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,112.16,87.84
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,125.62,98.98
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,124.98,98.56
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,124.36,98.2
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,116.26,91.69
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,108.02,85.04
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,109.5,86.45
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,111.23,88.08
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,112.87,89.7
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,115.02,91.79
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,103.5,82.52
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,91.81,73.06
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,136.81,112.26
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,175.8,145.82
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,206.45,172.08
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,217.54,181.47
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,177.11,146.25
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,135.2,108.68
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,90.53,60.67
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,23.65,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,7.08,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,17.44,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,27.57,17.78
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,33.42,24.13
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,42.82,33.02
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,47.09,37.09
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,54.38,43.71
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,58.92,47.68
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,59.32,47.84
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,61.99,50.01
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,71.32,58.05
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,69.43,56.11
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,73.96,59.86
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,86.13,70.23
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,90.0,73.32
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,97.07,79.12
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,109.59,89.56
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,162.32,100.78
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,217.44,137.74
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,276.46,183.71
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,337.83,235.04
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,395.06,285.49
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,452.2,335.22
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,508.08,383.0
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,563.29,428.94
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,615.92,471.36
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,666.84,511.18
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,702.83,539.05
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,734.17,562.8
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,767.9,587.37
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,798.24,607.3
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,821.14,623.59
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,840.19,637.46
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,859.82,651.2
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,875.79,662.54
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,886.74,671.4
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,883.88,671.18
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,860.69,662.66
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,833.44,650.43
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,794.12,626.07
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,751.42,598.26
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,677.61,546.19
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,595.92,485.12
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,502.08,409.93
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,408.49,330.3
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,279.3,201.34
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,90.26,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,6.29,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,17.63,0.0
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,28.74,18.75
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,35.7,25.87
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,42.89,32.69
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,49.74,39.0
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,56.08,44.69
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,71.94,58.67
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,90.4,74.71
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,110.47,91.91
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,133.38,111.32
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,111.31,91.83
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,96.75,78.94
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,109.06,89.29
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,120.04,98.41
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,136.34,112.1
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,165.67,127.33
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,188.87,132.08
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,229.68,157.82
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,273.88,191.36
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,326.47,235.04
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,376.59,280.58
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,426.55,325.78
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,371.7,291.08
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,269.35,212.93
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,324.22,257.43
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,379.2,301.86
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,328.15,261.72
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,279.41,222.63
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,234.74,187.0
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,175.83,139.32
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,152.43,120.48
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,128.38,100.91
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,127.17,100.33
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,126.14,99.91
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,116.25,91.97
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,106.22,83.87
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,132.75,107.24
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,149.17,122.23
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,133.22,109.53
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,116.57,96.05
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,72.46,57.57
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,27.47,17.88
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,20.57,11.83
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,13.68,5.76
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,13.72,4.88
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,13.09,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,3.4,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,5.3,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,7.2,0.73
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,9.1,2.53
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,9.87,3.27
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,10.64,3.98
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,12.17,5.35
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,13.71,6.71
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,16.01,8.75
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,18.32,10.78
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,23.71,15.52
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,29.1,20.25
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,41.07,30.74
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,53.07,41.2
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,97.97,80.22
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,139.46,110.49
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,179.18,140.65
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,231.78,180.62
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,237.85,185.97
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,241.77,190.0
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,297.37,232.58
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,368.76,288.92
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,401.03,316.24
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,433.78,343.74
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,430.78,342.9
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,412.99,329.83
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,447.65,358.67
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,497.32,398.94
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,432.16,347.98
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,372.25,300.17
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,329.48,266.79
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,300.09,243.57
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,409.78,335.03
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,526.35,429.89
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,553.87,454.12
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,602.13,494.47
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,612.38,504.6
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,619.69,512.77
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,446.91,374.52
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,277.25,233.27
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,261.16,221.04
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,262.91,222.18
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,224.92,188.39
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,169.76,139.38
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,123.29,91.53
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,47.06,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,3.93,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,8.64,0.0
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,12.92,5.57
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,18.65,11.03
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,24.4,16.41
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,50.87,40.44
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,74.73,61.93
2018,3,14,8,15,89.0,133.0,4.75,11.0,166.0,92.11,77.39
2018,3,14,8,30,109.0,163.0,4.8,11.0,207.0,110.13,93.21
2018,3,14,8,45,57.0,147.5,4.85,10.95,170.5,104.56,88.0
2018,3,14,9,0,5.0,132.0,4.9,10.9,134.0,97.84,81.8
2018,3,14,9,15,2.5,105.0,4.9,10.85,106.0,79.84,65.65
2018,3,14,9,30,0.0,78.0,4.9,10.8,78.0,59.98,47.89
2018,3,14,9,45,31.5,126.0,4.85,10.8,146.0,92.3,76.3
2018,3,14,10,0,63.0,174.0,4.8,10.8,214.0,123.33,103.25
2018,3,14,10,15,144.5,236.5,4.7,10.75,333.5,153.35,129.08
2018,3,14,10,30,226.0,299.0,4.6,10.7,453.0,192.5,152.1
2018,3,14,10,45,415.0,262.0,4.5,10.7,557.0,198.91,143.98
2018,3,14,11,0,604.0,225.0,4.4,10.7,661.0,243.88,169.83
2018,3,14,11,15,594.0,234.0,4.3,10.7,671.0,291.78,211.09
2018,3,14,11,30,584.0,243.0,4.2,10.7,681.0,338.61,253.32
2018,3,14,11,45,702.5,194.5,4.05,10.7,728.0,390.04,296.39
2018,3,14,12,0,821.0,146.0,3.9,10.7,775.0,452.25,349.39
