Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,15,577.5,239.5,3.85,10.75,682.0,459.19,362.21
2018,3,14,12,30,334.0,333.0,3.8,10.8,589.0,439.2,350.1
2018,3,14,12,45,283.5,344.0,3.7,10.8,560.0,446.12,357.19
2018,3,14,13,0,233.0,355.0,3.6,10.8,531.0,439.33,352.79
2018,3,14,13,15,225.5,345.5,3.6,10.85,513.0,445.49,358.77
2018,3,14,13,30,218.0,336.0,3.6,10.9,495.0,449.8,363.13
2018,3,14,13,45,189.5,300.5,3.55,10.9,435.5,412.8,334.91
2018,3,14,14,0,161.0,265.0,3.5,10.9,376.0,370.84,302.45
2018,3,14,14,15,424.5,204.5,3.55,10.9,481.0,571.93,467.42
2018,3,14,14,30,688.0,144.0,3.6,10.9,586.0,760.26,615.77
2018,3,14,14,45,734.5,124.5,3.6,10.95,572.0,802.79,647.33
2018,3,14,15,0,781.0,105.0,3.6,11.0,558.0,838.27,674.68
2018,3,14,15,15,792.0,94.5,3.6,11.0,525.0,854.68,688.24
2018,3,14,15,30,803.0,84.0,3.6,11.0,492.0,867.48,699.45
2018,3,14,15,45,760.5,85.0,3.8,10.9,442.5,841.14,683.17
2018,3,14,16,0,718.0,86.0,4.0,10.8,393.0,817.03,668.47
2018,3,14,16,15,543.0,99.0,4.0,10.7,315.0,674.61,561.24
2018,3,14,16,30,368.0,112.0,4.0,10.6,237.0,521.22,440.57
2018,3,14,16,45,346.5,96.5,4.0,10.45,198.5,484.34,411.91
2018,3,14,17,0,325.0,81.0,4.0,10.3,160.0,445.96,379.98
2018,3,14,17,15,252.0,66.0,3.95,10.1,118.5,360.61,306.25
2018,3,14,17,30,179.0,51.0,3.9,9.9,77.0,256.11,214.6
2018,3,14,17,45,134.5,34.0,3.85,9.65,49.0,196.72,152.6
2018,3,14,18,0,90.0,17.0,3.8,9.4,21.0,127.91,0.0
2018,3,14,18,15,45.0,8.5,3.85,9.3,10.5,6.69,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,6,15,28.5,4.0,3.65,8.5,4.5,0.0,0.0
2018,3,15,6,30,57.0,8.0,3.9,8.9,9.0,6.29,0.0
2018,3,15,6,45,114.0,12.5,4.1,9.3,23.5,9.86,1.04
2018,3,15,7,0,171.0,17.0,4.3,9.7,38.0,13.44,6.11
2018,3,15,7,15,105.5,18.0,4.55,9.9,33.0,13.76,6.71
2018,3,15,7,30,40.0,19.0,4.8,10.1,28.0,14.67,7.66
2018,3,15,7,45,20.0,25.0,5.05,10.3,29.5,19.84,12.41
2018,3,15,8,0,0.0,31.0,5.3,10.5,31.0,23.63,15.85
2018,3,15,8,15,2.5,67.0,5.45,10.6,68.0,51.42,40.95
2018,3,15,8,30,5.0,103.0,5.6,10.7,105.0,77.22,63.97
2018,3,15,8,45,2.5,84.0,5.7,10.85,85.0,64.44,52.3
2018,3,15,9,0,0.0,65.0,5.8,11.0,65.0,49.87,39.1
2018,3,15,9,15,0.0,65.0,5.9,11.1,65.0,49.9,38.99
2018,3,15,9,30,0.0,65.0,6.0,11.2,65.0,49.93,38.88
2018,3,15,9,45,0.0,75.0,6.15,11.25,75.0,57.7,45.64
2018,3,15,10,0,0.0,85.0,6.3,11.3,85.0,65.49,52.39
2018,3,15,10,15,0.0,81.5,6.4,11.4,81.5,62.8,49.89
2018,3,15,10,30,0.0,78.0,6.5,11.5,78.0,60.12,45.19
2018,3,15,10,45,1.5,106.5,6.65,11.65,107.5,81.94,63.32
2018,3,15,11,0,3.0,135.0,6.8,11.8,137.0,103.19,80.84
2018,3,15,11,15,13.5,179.5,6.9,11.8,189.5,138.18,109.34
2018,3,15,11,30,24.0,224.0,7.0,11.8,242.0,171.5,136.47
2018,3,15,11,45,15.5,198.0,7.15,11.8,209.5,155.4,123.57
2018,3,15,12,0,7.0,172.0,7.3,11.8,177.0,134.35,106.44
2018,3,15,12,15,7.5,183.0,7.3,11.8,188.5,143.82,114.31
2018,3,15,12,30,8.0,194.0,7.3,11.8,200.0,153.52,122.38
2018,3,15,12,45,17.5,201.0,7.35,11.75,214.5,165.5,132.47
2018,3,15,13,0,27.0,208.0,7.4,11.7,229.0,184.1,148.14
2018,3,15,13,15,89.0,262.5,7.35,11.7,328.5,285.19,232.21
2018,3,15,13,30,151.0,317.0,7.3,11.7,428.0,386.54,315.64
2018,3,15,13,45,138.5,313.5,7.25,11.7,413.0,387.5,316.76
2018,3,15,14,0,126.0,310.0,7.2,11.7,398.0,387.08,316.87
2018,3,15,14,15,138.0,290.5,7.15,11.7,383.0,389.47,320.07
2018,3,15,14,30,150.0,271.0,7.1,11.7,368.0,391.13,322.78
2018,3,15,14,45,103.0,254.5,7.05,11.7,319.5,324.61,268.25
2018,3,15,15,0,56.0,238.0,7.0,11.7,271.0,273.47,225.45
2018,3,15,15,15,42.0,204.0,7.0,11.7,227.5,230.23,189.98
2018,3,15,15,30,28.0,170.0,7.0,11.7,184.0,185.25,152.57
2018,3,15,15,45,39.5,161.5,6.95,11.6,179.5,191.66,159.08
2018,3,15,16,0,51.0,153.0,6.9,11.5,175.0,198.64,166.05
2018,3,15,16,15,49.0,131.0,6.75,11.4,150.0,176.1,147.49
2018,3,15,16,30,47.0,109.0,6.6,11.3,125.0,152.6,127.87
2018,3,15,16,45,36.0,84.5,6.5,11.2,95.5,116.35,96.56
2018,3,15,17,0,25.0,60.0,6.4,11.1,66.0,79.22,64.05
2018,3,15,17,15,14.0,44.5,6.25,11.0,47.5,53.23,40.82
2018,3,15,17,30,3.0,29.0,6.1,10.9,29.0,24.8,15.51
2018,3,15,17,45,1.5,18.0,5.95,10.8,18.0,15.01,6.36
2018,3,15,18,0,0.0,7.0,5.8,10.7,7.0,5.31,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.65,3.5,2.75,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.2,9.05,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.4,9.1,6.0,4.72,0.0
2018,3,16,6,45,0.0,20.0,4.6,9.15,20.0,15.27,5.58
2018,3,16,7,0,0.0,34.0,4.8,9.2,34.0,25.77,17.03
2018,3,16,7,15,0.0,53.5,4.9,9.15,53.5,39.83,30.22
2018,3,16,7,30,0.0,73.0,5.0,9.1,73.0,53.74,43.17
2018,3,16,7,45,2.0,70.0,5.1,9.05,70.5,52.76,42.47
2018,3,16,8,0,4.0,67.0,5.2,9.0,68.0,51.32,41.18
2018,3,16,8,15,2.0,75.5,5.25,9.05,76.0,57.73,46.91
2018,3,16,8,30,0.0,84.0,5.3,9.1,84.0,64.09,52.51
2018,3,16,8,45,99.0,132.5,5.35,9.15,182.0,93.46,78.67
2018,3,16,9,0,198.0,181.0,5.4,9.2,280.0,123.72,105.29
2018,3,16,9,15,368.0,173.0,5.4,9.35,376.5,111.79,94.35
2018,3,16,9,30,538.0,165.0,5.4,9.5,473.0,109.98,92.44
2018,3,16,9,45,323.5,209.0,5.4,9.6,397.5,135.03,114.17
2018,3,16,10,0,109.0,253.0,5.4,9.7,322.0,160.71,136.23
2018,3,16,10,15,143.5,257.0,5.45,9.85,353.0,163.73,138.49
2018,3,16,10,30,178.0,261.0,5.5,10.0,384.0,173.64,136.91
2018,3,16,10,45,263.5,287.5,5.6,10.15,476.5,205.99,155.85
2018,3,16,11,0,349.0,314.0,5.7,10.3,569.0,260.67,195.42
2018,3,16,11,15,268.5,282.0,5.8,10.35,481.0,252.6,193.5
2018,3,16,11,30,188.0,250.0,5.9,10.4,393.0,231.94,181.37
2018,3,16,11,45,270.0,288.5,6.05,10.5,496.5,305.27,240.79
2018,3,16,12,0,352.0,327.0,6.2,10.6,600.0,389.63,309.59
2018,3,16,12,15,625.5,223.0,6.25,10.6,708.5,475.76,379.62
2018,3,16,12,30,899.0,119.0,6.3,10.6,817.0,575.2,462.67
2018,3,16,12,45,790.0,164.0,6.4,10.65,773.0,603.68,489.06
2018,3,16,13,0,681.0,209.0,6.5,10.7,729.0,621.17,505.28
2018,3,16,13,15,650.0,207.0,6.5,10.65,695.5,638.5,521.53
2018,3,16,13,30,619.0,205.0,6.5,10.6,662.0,650.93,533.44
2018,3,16,13,45,582.5,204.0,6.55,10.55,623.5,655.35,538.75
2018,3,16,14,0,546.0,203.0,6.6,10.5,585.0,647.45,534.31
2018,3,16,14,15,666.5,167.5,6.55,10.45,614.0,744.81,614.49
2018,3,16,14,30,787.0,132.0,6.5,10.4,643.0,830.29,682.58
2018,3,16,14,45,669.0,158.5,6.5,10.35,576.0,787.3,650.48
2018,3,16,15,0,551.0,185.0,6.5,10.3,509.0,720.85,599.0
2018,3,16,15,15,675.5,139.5,6.5,10.3,507.5,810.76,672.53
2018,3,16,15,30,800.0,94.0,6.5,10.3,506.0,881.53,728.85
2018,3,16,15,45,751.0,95.0,6.3,10.15,453.5,854.82,709.48
2018,3,16,16,0,702.0,96.0,6.1,10.0,401.0,819.0,683.3
2018,3,16,16,15,670.5,88.0,5.85,9.9,351.0,784.59,657.53
2018,3,16,16,30,639.0,80.0,5.6,9.8,301.0,747.01,628.62
2018,3,16,16,45,517.0,79.0,5.4,9.65,239.0,630.64,535.81
2018,3,16,17,0,395.0,78.0,5.2,9.5,177.0,507.43,434.44
2018,3,16,17,15,321.0,64.5,5.0,9.3,132.5,421.56,360.78
2018,3,16,17,30,247.0,51.0,4.8,9.1,88.0,337.26,285.06
2018,3,16,17,45,168.5,35.5,4.6,8.9,56.5,248.85,198.51
2018,3,16,18,0,90.0,20.0,4.4,8.7,25.0,136.77,0.0
2018,3,16,18,15,45.0,10.0,4.4,8.7,12.5,44.83,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,6,15,43.5,8.0,1.75,8.4,9.5,0.0,0.0
2018,3,17,6,30,87.0,16.0,1.8,8.6,19.0,12.59,0.0
2018,3,17,6,45,207.5,30.5,1.85,8.75,54.0,23.17,12.38
2018,3,17,7,0,328.0,45.0,1.9,8.9,89.0,34.33,24.74
2018,3,17,7,15,446.5,52.5,1.9,9.0,140.5,42.72,32.92
2018,3,17,7,30,565.0,60.0,1.9,9.1,192.0,48.99,38.95
2018,3,17,7,45,629.5,65.0,1.95,9.15,245.5,53.0,42.71
2018,3,17,8,0,694.0,70.0,2.0,9.2,299.0,57.12,46.43
2018,3,17,8,15,725.0,75.5,2.0,9.25,349.0,66.18,54.5
2018,3,17,8,30,756.0,81.0,2.0,9.3,399.0,70.4,58.12
2018,3,17,8,45,778.5,85.5,2.0,9.4,446.0,73.63,60.79
2018,3,17,9,0,801.0,90.0,2.0,9.5,493.0,76.78,63.37
2018,3,17,9,15,648.0,126.5,2.0,9.6,471.0,90.11,74.96
2018,3,17,9,30,495.0,163.0,2.0,9.7,449.0,107.63,90.1
2018,3,17,9,45,514.0,174.0,2.0,9.8,488.0,113.18,94.66
2018,3,17,10,0,533.0,185.0,2.0,9.9,527.0,118.56,99.08
2018,3,17,10,15,537.0,208.5,2.05,10.0,567.5,130.06,108.81
2018,3,17,10,30,541.0,232.0,2.1,10.1,608.0,160.75,117.74
2018,3,17,10,45,545.5,239.0,2.1,10.15,629.5,206.82,143.8
2018,3,17,11,0,550.0,246.0,2.1,10.2,651.0,253.64,179.34
2018,3,17,11,15,363.5,275.5,2.2,10.3,545.5,268.65,201.04
2018,3,17,11,30,177.0,305.0,2.3,10.4,440.0,269.0,209.87
2018,3,17,11,45,91.0,241.5,2.35,10.45,311.0,212.21,167.82
2018,3,17,12,0,5.0,178.0,2.4,10.5,182.0,138.11,109.47
2018,3,17,12,15,178.0,239.0,2.55,10.5,378.0,272.86,218.3
2018,3,17,12,30,351.0,300.0,2.7,10.5,574.0,427.11,340.71
2018,3,17,12,45,328.0,328.0,2.85,10.55,582.0,462.63,369.38
2018,3,17,13,0,305.0,356.0,3.0,10.6,590.0,496.71,396.87
2018,3,17,13,15,392.5,318.5,3.15,10.55,613.5,547.6,439.12
2018,3,17,13,30,480.0,281.0,3.3,10.5,637.0,615.47,494.11
2018,3,17,13,45,584.0,232.0,3.45,10.5,652.0,677.9,545.33
2018,3,17,14,0,688.0,183.0,3.6,10.5,667.0,750.11,603.62
2018,3,17,14,15,693.0,172.0,3.6,10.5,642.0,773.29,622.63
2018,3,17,14,30,698.0,161.0,3.6,10.5,617.0,793.44,639.5
2018,3,17,14,45,676.5,157.5,3.6,10.5,579.0,795.07,641.89
2018,3,17,15,0,655.0,154.0,3.6,10.5,541.0,792.61,641.53
2018,3,17,15,15,717.0,127.0,3.6,10.5,522.5,836.92,676.18
2018,3,17,15,30,779.0,100.0,3.6,10.5,504.0,871.29,703.13
2018,3,17,15,45,788.5,88.0,3.45,10.35,464.5,877.71,709.11
2018,3,17,16,0,798.0,76.0,3.3,10.2,425.0,880.13,712.36
2018,3,17,16,15,768.5,71.5,3.2,10.05,375.0,851.32,692.71
2018,3,17,16,30,739.0,67.0,3.1,9.9,325.0,819.04,670.1
2018,3,17,16,45,692.0,61.5,3.0,9.8,272.5,765.88,630.52
2018,3,17,17,0,645.0,56.0,2.9,9.7,220.0,718.48,593.47
2018,3,17,17,15,567.5,49.5,2.8,9.45,169.5,633.23,524.55
2018,3,17,17,30,490.0,43.0,2.7,9.2,119.0,547.87,451.36
2018,3,17,17,45,354.5,33.0,2.6,8.95,77.0,408.54,324.8
2018,3,17,18,0,219.0,23.0,2.5,8.7,35.0,249.21,11.34
2018,3,17,18,15,109.5,11.5,2.45,8.6,17.5,99.17,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,15,24.5,7.5,1.2,8.15,8.5,0.0,0.0
2018,3,18,6,30,49.0,15.0,1.3,8.3,17.0,11.8,0.0
2018,3,18,6,45,103.0,32.0,1.4,8.45,44.0,23.88,13.65
2018,3,18,7,0,157.0,49.0,1.5,8.6,71.0,36.25,26.59
2018,3,18,7,15,200.0,67.5,1.6,8.8,107.5,49.36,38.98
2018,3,18,7,30,243.0,86.0,1.7,9.0,144.0,62.22,50.94
2018,3,18,7,45,341.0,94.5,1.8,9.15,197.0,68.05,56.32
2018,3,18,8,0,439.0,103.0,1.9,9.3,250.0,74.52,62.1
2018,3,18,8,15,565.5,98.5,2.0,9.6,319.5,74.83,62.16
2018,3,18,8,30,692.0,94.0,2.1,9.9,389.0,72.75,60.05
2018,3,18,8,45,550.5,138.0,2.15,10.15,389.5,96.78,81.16
2018,3,18,9,0,409.0,182.0,2.2,10.4,390.0,119.01,100.36
2018,3,18,9,15,318.5,221.0,2.25,10.65,391.5,142.33,120.26
2018,3,18,9,30,228.0,260.0,2.3,10.9,393.0,166.47,140.61
2018,3,18,9,45,221.5,280.0,2.3,11.15,416.0,176.46,148.62
2018,3,18,10,0,215.0,300.0,2.3,11.4,439.0,186.04,156.29
2018,3,18,10,15,218.0,314.5,2.25,11.55,461.5,193.06,161.8
2018,3,18,10,30,221.0,329.0,2.2,11.7,484.0,211.53,164.19
2018,3,18,10,45,185.0,344.5,2.1,11.85,477.0,237.34,181.75
2018,3,18,11,0,149.0,360.0,2.0,12.0,470.0,259.25,199.8
2018,3,18,11,15,202.5,363.0,1.95,12.05,516.5,292.35,224.32
2018,3,18,11,30,256.0,366.0,1.9,12.1,563.0,327.85,251.8
2018,3,18,11,45,306.5,358.0,1.85,12.1,596.5,366.82,282.95
2018,3,18,12,0,357.0,350.0,1.8,12.1,630.0,410.55,318.18
2018,3,18,12,15,248.0,363.5,1.85,12.05,558.0,398.33,311.98
2018,3,18,12,30,139.0,377.0,1.9,12.0,486.0,370.19,292.01
2018,3,18,12,45,102.0,364.0,1.95,11.95,443.5,347.95,275.77
2018,3,18,13,0,65.0,351.0,2.0,11.9,401.0,325.49,258.7
2018,3,18,13,15,44.5,316.0,2.0,11.85,350.0,290.98,231.97
2018,3,18,13,30,24.0,281.0,2.0,11.8,299.0,241.29,192.73
2018,3,18,13,45,20.5,266.0,2.05,11.75,281.0,229.24,183.57
2018,3,18,14,0,17.0,251.0,2.1,11.7,263.0,216.53,173.69
2018,3,18,14,15,14.0,232.5,2.05,11.65,242.0,200.56,161.08
2018,3,18,14,30,11.0,214.0,2.0,11.6,221.0,184.0,147.91
2018,3,18,14,45,7.5,192.5,1.95,11.55,197.0,163.76,131.63
2018,3,18,15,0,4.0,171.0,1.9,11.5,173.0,142.98,114.76
2018,3,18,15,15,26.0,186.0,1.9,11.5,199.5,195.62,159.48
2018,3,18,15,30,48.0,201.0,1.9,11.5,226.0,238.52,195.78
2018,3,18,15,45,97.0,188.0,1.6,11.3,232.5,276.7,229.24
2018,3,18,16,0,146.0,175.0,1.3,11.1,239.0,336.41,279.35
2018,3,18,16,15,109.5,151.0,1.15,11.0,196.0,279.0,232.23
2018,3,18,16,30,73.0,127.0,1.0,10.9,153.0,200.35,167.31
2018,3,18,16,45,113.0,113.0,0.85,10.8,145.5,246.84,207.65
2018,3,18,17,0,153.0,99.0,0.7,10.7,138.0,273.26,229.91
2018,3,18,17,15,141.0,78.0,0.75,10.6,107.5,238.7,200.26
2018,3,18,17,30,129.0,57.0,0.8,10.5,77.0,220.8,182.82
2018,3,18,17,45,85.0,39.0,0.85,10.4,50.0,160.78,126.65
2018,3,18,18,0,41.0,21.0,0.9,10.3,23.0,71.57,10.71
2018,3,18,18,15,20.5,10.5,0.95,10.3,11.5,25.17,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,19,6,15,88.0,9.5,2.9,7.55,13.5,7.47,0.0
2018,3,19,6,30,176.0,19.0,3.0,8.0,27.0,15.7,0.0
2018,3,19,6,45,336.0,29.5,3.1,8.4,69.5,24.43,14.57
2018,3,19,7,0,496.0,40.0,3.2,8.8,112.0,33.42,24.11
2018,3,19,7,15,576.0,47.5,3.35,9.1,163.5,39.67,30.24
2018,3,19,7,30,656.0,55.0,3.5,9.4,215.0,46.0,36.21
2018,3,19,7,45,650.0,65.5,3.65,9.75,255.0,53.53,43.08
2018,3,19,8,0,644.0,76.0,3.8,10.1,295.0,60.64,49.41
2018,3,19,8,15,552.0,107.0,4.0,10.5,315.5,80.61,67.13
2018,3,19,8,30,460.0,138.0,4.2,10.9,336.0,95.71,80.27
2018,3,19,8,45,438.0,162.5,4.45,11.3,368.5,109.19,91.8
2018,3,19,9,0,416.0,187.0,4.7,11.7,401.0,121.91,102.54
2018,3,19,9,15,430.5,201.0,4.5,11.95,439.0,128.78,108.1
2018,3,19,9,30,445.0,215.0,4.3,12.2,477.0,135.36,113.39
2018,3,19,9,45,571.0,188.5,4.1,12.5,546.5,122.37,101.71
2018,3,19,10,0,697.0,162.0,3.9,12.8,616.0,107.92,88.87
2018,3,19,10,15,745.0,153.0,3.75,13.05,659.5,102.33,83.78
2018,3,19,10,30,793.0,144.0,3.6,13.3,703.0,137.45,89.37
2018,3,19,10,45,607.0,224.5,3.5,13.55,661.0,210.42,142.12
2018,3,19,11,0,421.0,305.0,3.4,13.8,619.0,268.07,194.64
2018,3,19,11,15,404.0,319.5,3.4,14.0,626.0,312.64,232.32
2018,3,19,11,30,387.0,334.0,3.4,14.2,633.0,349.79,264.79
2018,3,19,11,45,522.5,282.0,3.35,14.45,690.5,396.71,301.56
2018,3,19,12,0,658.0,230.0,3.3,14.7,748.0,458.21,351.14
2018,3,19,12,15,724.5,200.5,3.15,14.85,771.5,513.49,397.01
2018,3,19,12,30,791.0,171.0,3.0,15.0,795.0,571.74,444.61
2018,3,19,12,45,577.5,256.0,2.8,15.15,709.5,561.25,438.17
2018,3,19,13,0,364.0,341.0,2.6,15.3,624.0,524.05,409.73
2018,3,19,13,15,351.0,339.0,2.5,15.35,607.5,540.09,423.01
2018,3,19,13,30,338.0,337.0,2.4,15.4,591.0,553.85,433.97
2018,3,19,13,45,274.0,336.0,2.25,15.45,537.5,527.66,413.98
2018,3,19,14,0,210.0,335.0,2.1,15.5,484.0,479.34,377.38
2018,3,19,14,15,336.5,289.0,2.05,15.3,516.5,571.51,450.85
2018,3,19,14,30,463.0,243.0,2.0,15.1,549.0,670.41,527.07
2018,3,19,14,45,386.5,249.0,1.9,14.9,495.0,608.81,481.28
2018,3,19,15,0,310.0,255.0,1.8,14.7,441.0,562.66,446.95
2018,3,19,15,15,275.5,239.5,1.8,14.7,396.0,527.26,421.56
2018,3,19,15,30,241.0,224.0,1.8,14.7,351.0,489.08,393.55
2018,3,19,15,45,252.5,199.5,1.7,14.35,321.5,480.94,389.77
2018,3,19,16,0,264.0,175.0,1.6,14.0,292.0,470.68,384.1
2018,3,19,16,15,374.5,138.0,1.55,13.75,282.5,559.7,456.91
2018,3,19,16,30,485.0,101.0,1.5,13.5,273.0,621.68,505.94
2018,3,19,16,45,495.0,84.5,1.45,13.25,236.0,620.35,505.0
2018,3,19,17,0,505.0,68.0,1.4,13.0,199.0,606.91,494.31
2018,3,19,17,15,421.5,59.0,1.45,12.7,151.5,513.69,421.27
2018,3,19,17,30,338.0,50.0,1.5,12.4,104.0,417.3,342.12
2018,3,19,17,45,233.0,36.0,1.55,12.1,67.0,304.54,242.91
2018,3,19,18,0,128.0,22.0,1.6,11.8,30.0,177.2,56.35
2018,3,19,18,15,64.0,11.0,1.8,11.65,15.0,61.53,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.45,11.1,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.0,4.0,3.02,0.0
2018,3,20,6,45,0.0,6.5,3.3,10.9,6.5,4.92,0.0
2018,3,20,7,0,0.0,9.0,3.7,10.8,9.0,6.82,0.4
2018,3,20,7,15,0.0,14.0,4.1,10.8,14.0,10.62,3.93
2018,3,20,7,30,0.0,19.0,4.5,10.8,19.0,14.44,7.46
2018,3,20,7,45,0.0,29.5,4.85,10.85,29.5,22.48,14.79
2018,3,20,8,0,0.0,40.0,5.2,10.9,40.0,30.54,22.07
2018,3,20,8,15,0.0,40.0,5.3,10.95,40.0,30.56,22.02
2018,3,20,8,30,0.0,40.0,5.4,11.0,40.0,30.57,21.95
2018,3,20,8,45,0.0,64.0,5.45,11.05,64.0,49.09,38.46
2018,3,20,9,0,0.0,88.0,5.5,11.1,88.0,67.66,54.85
2018,3,20,9,15,0.0,93.0,5.6,11.15,93.0,71.44,58.01
2018,3,20,9,30,0.0,98.0,5.7,11.2,98.0,75.2,61.15
2018,3,20,9,45,0.0,117.0,5.75,11.25,117.0,88.88,73.0
2018,3,20,10,0,0.0,136.0,5.8,11.3,136.0,102.34,84.59
2018,3,20,10,15,0.0,133.5,5.85,11.35,133.5,100.77,83.03
2018,3,20,10,30,0.0,131.0,5.9,11.4,131.0,99.3,77.92
2018,3,20,10,45,1.0,148.5,5.9,11.45,149.0,112.22,88.49
2018,3,20,11,0,2.0,166.0,5.9,11.5,167.0,125.41,99.24
2018,3,20,11,15,1.5,157.5,6.0,11.55,158.5,119.86,94.56
2018,3,20,11,30,1.0,149.0,6.1,11.6,150.0,114.01,89.66
2018,3,20,11,45,0.5,132.5,6.15,11.65,133.0,101.91,79.6
2018,3,20,12,0,0.0,116.0,6.2,11.7,116.0,89.45,69.23
2018,3,20,12,15,0.0,97.5,6.25,11.75,97.5,75.39,57.52
2018,3,20,12,30,0.0,79.0,6.3,11.8,79.0,61.07,45.58
2018,3,20,12,45,0.0,69.5,6.4,11.85,69.5,53.69,39.42
2018,3,20,13,0,0.0,60.0,6.5,11.9,60.0,46.3,33.26
2018,3,20,13,15,0.0,60.5,6.3,11.9,60.5,46.68,33.6
2018,3,20,13,30,0.0,61.0,6.1,11.9,61.0,47.04,33.94
2018,3,20,13,45,0.0,64.0,5.85,11.9,64.0,49.34,35.92
2018,3,20,14,0,0.0,67.0,5.6,11.9,67.0,51.64,37.9
2018,3,20,14,15,0.0,74.0,5.45,11.9,74.0,57.03,42.5
2018,3,20,14,30,0.0,81.0,5.3,11.9,81.0,62.42,47.13
2018,3,20,14,45,0.0,80.5,5.1,11.95,80.5,62.0,46.87
2018,3,20,15,0,0.0,80.0,4.9,12.0,80.0,61.57,46.62
2018,3,20,15,15,0.0,73.5,4.9,12.0,73.5,56.5,42.46
2018,3,20,15,30,0.0,67.0,4.9,12.0,67.0,51.44,38.3
2018,3,20,15,45,0.0,71.5,4.65,12.0,71.5,54.9,41.38
2018,3,20,16,0,0.0,76.0,4.4,12.0,76.0,58.36,44.48
2018,3,20,16,15,0.0,78.5,4.25,11.95,78.5,60.67,46.6
2018,3,20,16,30,0.0,81.0,4.1,11.9,81.0,64.23,49.8
2018,3,20,16,45,6.0,84.5,3.95,11.9,86.0,76.17,60.43
2018,3,20,17,0,12.0,88.0,3.8,11.9,91.0,91.65,73.9
2018,3,20,17,15,7.0,71.5,3.9,11.85,73.0,73.48,57.78
2018,3,20,17,30,2.0,55.0,4.0,11.8,55.0,55.32,41.43
2018,3,20,17,45,1.0,36.5,4.15,11.75,36.5,36.56,24.43
2018,3,20,18,0,0.0,18.0,4.3,11.7,18.0,13.89,0.47
2018,3,20,18,15,0.0,9.0,4.8,11.75,9.0,7.08,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.5,2.0,12.3,3.5,2.75,0.0
2018,3,21,6,30,8.0,7.0,2.1,12.5,7.0,5.71,0.0
2018,3,21,6,45,4.0,10.0,2.15,12.7,10.0,7.85,0.96
2018,3,21,7,0,0.0,13.0,2.2,12.9,13.0,9.86,3.07
2018,3,21,7,15,0.0,18.0,2.4,13.05,18.0,13.67,6.61
2018,3,21,7,30,0.0,23.0,2.6,13.2,23.0,17.5,10.13
2018,3,21,7,45,0.0,35.5,2.8,13.3,35.5,27.08,18.77
2018,3,21,8,0,0.0,48.0,3.0,13.4,48.0,36.7,27.37
2018,3,21,8,15,0.0,49.5,3.15,13.5,49.5,37.87,28.32
2018,3,21,8,30,0.0,51.0,3.3,13.6,51.0,39.04,29.25
2018,3,21,8,45,0.0,65.0,3.4,13.7,65.0,49.87,38.73
2018,3,21,9,0,0.0,79.0,3.5,13.8,79.0,60.73,48.15
2018,3,21,9,15,0.0,105.5,3.75,13.95,105.5,80.38,65.16
2018,3,21,9,30,0.0,132.0,4.0,14.1,132.0,99.1,81.2
2018,3,21,9,45,0.5,143.5,4.2,14.2,144.0,107.28,88.02
2018,3,21,10,0,1.0,155.0,4.4,14.3,156.0,115.39,94.77
2018,3,21,10,15,4.5,182.0,4.75,14.45,185.5,133.78,110.3
2018,3,21,10,30,8.0,209.0,5.1,14.6,215.0,152.92,120.58
2018,3,21,10,45,16.0,247.5,5.4,14.75,259.5,181.25,142.88
2018,3,21,11,0,24.0,286.0,5.7,14.9,304.0,211.04,166.32
2018,3,21,11,15,23.0,287.5,5.85,14.9,305.0,215.84,170.21
2018,3,21,11,30,22.0,289.0,6.0,14.9,306.0,220.34,173.97
2018,3,21,11,45,26.0,303.0,6.2,14.9,323.5,232.4,183.72
2018,3,21,12,0,30.0,317.0,6.4,14.9,341.0,250.1,198.07
2018,3,21,12,15,31.0,318.5,6.4,14.85,343.5,258.26,204.84
2018,3,21,12,30,32.0,320.0,6.4,14.8,346.0,266.52,211.72
2018,3,21,12,45,23.5,285.5,6.4,14.75,304.5,235.21,186.89
2018,3,21,13,0,15.0,251.0,6.4,14.7,263.0,205.57,163.2
2018,3,21,13,15,35.5,279.0,6.35,14.65,306.0,253.88,202.79
2018,3,21,13,30,56.0,307.0,6.3,14.6,349.0,298.99,239.66
2018,3,21,13,45,64.5,314.0,6.25,14.55,361.5,319.33,256.51
2018,3,21,14,0,73.0,321.0,6.2,14.5,374.0,341.02,274.53
2018,3,21,14,15,49.5,272.5,6.25,14.5,307.5,282.58,227.79
2018,3,21,14,30,26.0,224.0,6.3,14.5,241.0,220.8,177.71
2018,3,21,14,45,22.5,212.5,6.4,14.5,227.0,195.07,157.1
2018,3,21,15,0,19.0,201.0,6.5,14.5,213.0,184.1,148.42
2018,3,21,15,15,51.5,202.5,6.5,14.5,231.0,236.66,193.42
2018,3,21,15,30,84.0,204.0,6.5,14.5,249.0,275.27,226.93
2018,3,21,15,45,116.0,189.5,6.7,14.3,245.5,317.37,263.63
2018,3,21,16,0,148.0,175.0,6.9,14.1,242.0,338.26,283.24
2018,3,21,16,15,93.0,142.5,6.9,13.95,183.0,251.45,210.56
2018,3,21,16,30,38.0,110.0,6.9,13.8,124.0,143.7,118.64
2018,3,21,16,45,53.5,100.5,6.85,13.7,116.5,152.43,127.07
2018,3,21,17,0,69.0,91.0,6.8,13.6,109.0,180.26,151.17
2018,3,21,17,15,48.0,73.5,6.8,13.55,85.0,125.59,103.5
2018,3,21,17,30,27.0,56.0,6.8,13.5,61.0,89.22,70.84
2018,3,21,17,45,20.0,38.5,6.85,13.4,41.5,64.82,48.28
2018,3,21,18,0,13.0,21.0,6.9,13.3,22.0,34.67,12.49
2018,3,21,18,15,9.0,11.5,6.95,13.3,12.0,16.51,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.3,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.3,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,13.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,13.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,12.6,2.5,1.97,0.0
2018,3,22,6,30,0.0,5.0,6.4,12.6,5.0,3.78,0.0
2018,3,22,6,45,0.0,8.5,6.4,12.6,8.5,6.44,0.0
2018,3,22,7,0,0.0,12.0,6.4,12.6,12.0,9.1,2.39
2018,3,22,7,15,0.0,14.5,6.3,12.6,14.5,11.01,4.22
2018,3,22,7,30,0.0,17.0,6.2,12.6,17.0,12.92,6.0
2018,3,22,7,45,0.0,18.5,6.1,12.65,18.5,14.07,7.06
2018,3,22,8,0,0.0,20.0,6.0,12.7,20.0,15.22,8.08
2018,3,22,8,15,0.0,25.0,5.95,12.65,25.0,19.06,11.5
2018,3,22,8,30,0.0,30.0,5.9,12.6,30.0,22.91,14.9
2018,3,22,8,45,2.5,68.0,5.85,12.6,69.5,52.24,40.98
2018,3,22,9,0,5.0,106.0,5.8,12.6,109.0,80.61,65.91
2018,3,22,9,15,6.0,126.0,5.95,12.45,129.5,94.84,78.23
2018,3,22,9,30,7.0,146.0,6.1,12.3,150.0,108.84,90.3
2018,3,22,9,45,13.5,178.0,6.3,12.2,186.5,130.64,109.07
2018,3,22,10,0,20.0,210.0,6.5,12.1,223.0,151.82,127.19
2018,3,22,10,15,24.5,236.0,6.6,11.8,253.0,158.48,132.83
2018,3,22,10,30,29.0,262.0,6.7,11.5,283.0,177.48,141.68
2018,3,22,10,45,31.5,278.0,6.85,11.25,301.5,193.21,154.02
2018,3,22,11,0,34.0,294.0,7.0,11.0,320.0,209.77,167.47
2018,3,22,11,15,111.0,314.0,7.0,10.9,401.0,244.3,192.94
2018,3,22,11,30,188.0,334.0,7.0,10.8,482.0,295.23,233.05
2018,3,22,11,45,309.0,326.0,7.05,10.75,572.0,352.12,278.39
2018,3,22,12,0,430.0,318.0,7.1,10.7,662.0,427.09,339.81
2018,3,22,12,15,487.0,295.0,7.15,10.8,685.0,473.43,379.65
2018,3,22,12,30,544.0,272.0,7.2,10.9,708.0,523.31,422.46
2018,3,22,12,45,638.0,229.0,7.2,10.95,735.5,585.05,474.91
2018,3,22,13,0,732.0,186.0,7.2,11.0,763.0,649.53,529.49
2018,3,22,13,15,810.0,150.5,7.25,11.1,777.5,709.47,580.21
2018,3,22,13,30,888.0,115.0,7.3,11.2,792.0,766.22,628.36
2018,3,22,13,45,904.0,105.5,7.35,11.25,776.5,808.46,662.34
2018,3,22,14,0,920.0,96.0,7.4,11.3,761.0,848.2,693.74
2018,3,22,14,15,913.0,95.0,7.5,11.25,731.5,874.89,715.66
2018,3,22,14,30,906.0,94.0,7.6,11.2,702.0,897.89,735.0
2018,3,22,14,45,896.0,91.5,7.7,11.15,665.5,912.83,748.39
2018,3,22,15,0,886.0,89.0,7.8,11.1,629.0,923.8,759.0
2018,3,22,15,15,869.0,86.5,7.8,11.1,585.0,924.36,761.32
2018,3,22,15,30,852.0,84.0,7.8,11.1,541.0,932.02,769.34
2018,3,22,15,45,765.0,92.5,7.85,10.75,475.0,871.47,725.67
2018,3,22,16,0,678.0,101.0,7.9,10.4,409.0,813.49,683.43
2018,3,22,16,15,704.5,86.5,7.85,10.25,374.0,825.44,695.37
2018,3,22,16,30,731.0,72.0,7.8,10.1,339.0,826.75,698.33
2018,3,22,16,45,689.5,67.0,7.75,9.95,288.0,786.17,667.11
2018,3,22,17,0,648.0,62.0,7.7,9.8,237.0,736.77,627.24
2018,3,22,17,15,558.5,55.0,7.5,9.55,182.5,638.29,544.63
2018,3,22,17,30,469.0,48.0,7.3,9.3,128.0,540.02,458.48
2018,3,22,17,45,377.0,38.5,7.1,9.1,88.5,437.62,362.77
2018,3,22,18,0,285.0,29.0,6.9,8.9,49.0,322.42,185.84
2018,3,22,18,15,150.0,16.0,6.75,8.85,25.5,137.23,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.8,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.7,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,8.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.75,20.5,9.83,0.0
2018,3,23,6,30,249.0,25.0,2.0,9.1,41.0,20.76,4.51
2018,3,23,6,45,385.0,34.5,1.95,9.45,85.5,28.59,19.14
2018,3,23,7,0,521.0,44.0,1.9,9.8,130.0,36.66,27.19
2018,3,23,7,15,597.5,50.0,1.95,9.95,182.5,41.7,32.14
2018,3,23,7,30,674.0,56.0,2.0,10.1,235.0,50.77,40.51
2018,3,23,7,45,723.5,60.0,2.0,10.2,289.0,54.44,43.84
2018,3,23,8,0,773.0,64.0,2.0,10.3,343.0,58.18,47.13
2018,3,23,8,15,805.0,68.0,2.1,10.45,396.0,61.66,50.09
2018,3,23,8,30,837.0,72.0,2.2,10.6,449.0,65.1,52.97
2018,3,23,8,45,800.5,88.5,2.3,10.75,481.0,75.85,62.31
2018,3,23,9,0,764.0,105.0,2.4,10.9,513.0,85.92,70.96
2018,3,23,9,15,830.5,95.0,2.55,11.05,571.5,79.86,65.35
2018,3,23,9,30,897.0,85.0,2.7,11.2,630.0,83.12,68.01
2018,3,23,9,45,920.0,83.5,2.85,11.35,672.0,83.04,67.72
2018,3,23,10,0,943.0,82.0,3.0,11.5,714.0,82.94,67.45
2018,3,23,10,15,951.0,83.5,3.2,11.65,746.0,84.19,68.36
2018,3,23,10,30,959.0,85.0,3.4,11.8,778.0,135.49,78.05
2018,3,23,10,45,955.0,90.0,3.6,11.95,799.5,199.94,118.38
2018,3,23,11,0,951.0,95.0,3.8,12.1,821.0,263.59,170.26
2018,3,23,11,15,953.5,96.5,4.0,12.15,837.5,325.62,225.78
2018,3,23,11,30,956.0,98.0,4.2,12.2,854.0,387.05,282.5
2018,3,23,11,45,965.5,95.5,4.4,12.25,865.5,447.42,338.13
2018,3,23,12,0,975.0,93.0,4.6,12.3,877.0,507.28,392.53
2018,3,23,12,15,975.5,92.5,4.7,12.35,877.5,563.5,442.79
2018,3,23,12,30,976.0,92.0,4.8,12.4,878.0,617.81,490.27
2018,3,23,12,45,951.0,101.5,4.9,12.4,861.0,663.3,529.76
2018,3,23,13,0,926.0,111.0,5.0,12.4,844.0,704.45,564.9
2018,3,23,13,15,873.0,128.5,5.05,12.35,809.0,735.9,591.25
2018,3,23,13,30,820.0,146.0,5.1,12.3,774.0,755.86,608.38
2018,3,23,13,45,842.0,133.5,5.15,12.25,761.5,799.08,643.9
2018,3,23,14,0,864.0,121.0,5.2,12.2,749.0,840.14,675.65
2018,3,23,14,15,855.0,118.0,5.2,12.15,717.5,862.7,693.41
2018,3,23,14,30,846.0,115.0,5.2,12.1,686.0,881.38,708.55
2018,3,23,14,45,841.5,108.5,5.2,12.0,650.5,896.33,721.26
2018,3,23,15,0,837.0,102.0,5.2,11.9,615.0,907.38,731.3
2018,3,23,15,15,857.5,89.5,5.2,11.9,583.0,930.62,750.33
2018,3,23,15,30,878.0,77.0,5.2,11.9,551.0,938.95,758.44
2018,3,23,15,45,853.5,75.0,5.05,11.75,501.5,936.14,757.89
2018,3,23,16,0,829.0,73.0,4.9,11.6,452.0,918.37,746.33
2018,3,23,16,15,793.5,70.5,4.85,11.45,399.5,885.61,724.16
2018,3,23,16,30,758.0,68.0,4.8,11.3,347.0,849.34,698.85
2018,3,23,16,45,708.0,64.0,4.7,11.2,293.5,794.12,657.58
2018,3,23,17,0,658.0,60.0,4.6,11.1,240.0,744.63,619.07
2018,3,23,17,15,582.0,54.0,4.4,10.85,188.0,659.8,550.19
2018,3,23,17,30,506.0,48.0,4.2,10.6,136.0,574.62,477.47
2018,3,23,17,45,380.0,38.5,4.0,10.4,91.5,441.25,360.52
2018,3,23,18,0,254.0,29.0,3.8,10.2,47.0,299.61,184.75
2018,3,23,18,15,133.5,15.5,3.8,10.1,24.5,123.32,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.0,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.95,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,3,24,6,15,12.0,5.5,2.6,9.4,6.0,4.33,0.0
2018,3,24,6,30,17.0,9.0,2.7,9.6,10.0,7.33,0.0
2018,3,24,6,45,8.5,14.5,2.85,9.8,15.0,11.41,4.3
2018,3,24,7,0,0.0,20.0,3.0,10.0,20.0,15.21,8.0
2018,3,24,7,15,4.5,28.5,3.05,10.05,29.5,21.75,14.1
2018,3,24,7,30,9.0,37.0,3.1,10.1,39.0,29.25,21.01
2018,3,24,7,45,117.5,85.5,3.15,10.2,128.0,63.24,51.79
2018,3,24,8,0,226.0,134.0,3.2,10.3,217.0,92.41,77.81
2018,3,24,8,15,165.5,159.5,3.25,10.35,225.0,109.4,92.67
2018,3,24,8,30,105.0,185.0,3.3,10.4,233.0,123.07,104.42
2018,3,24,8,45,82.5,201.0,3.35,10.45,241.0,136.38,115.74
2018,3,24,9,0,60.0,217.0,3.4,10.5,249.0,145.76,123.53
2018,3,24,9,15,144.5,230.5,3.55,10.55,316.5,149.77,126.63
2018,3,24,9,30,229.0,244.0,3.7,10.6,384.0,150.86,127.22
2018,3,24,9,45,434.5,217.0,3.85,10.65,503.0,133.13,111.55
2018,3,24,10,0,640.0,190.0,4.0,10.7,622.0,121.43,101.17
2018,3,24,10,15,683.5,184.0,4.15,10.75,664.5,116.86,97.02
2018,3,24,10,30,727.0,178.0,4.3,10.8,707.0,159.23,104.08
2018,3,24,10,45,846.5,134.5,4.45,10.85,770.0,208.21,130.23
2018,3,24,11,0,966.0,91.0,4.6,10.9,833.0,267.66,174.22
2018,3,24,11,15,970.5,92.0,4.75,10.9,850.5,330.66,231.26
2018,3,24,11,30,975.0,93.0,4.9,10.9,868.0,393.26,289.54
2018,3,24,11,45,977.0,93.0,5.05,10.95,876.5,453.51,345.77
2018,3,24,12,0,979.0,93.0,5.2,11.0,885.0,512.52,400.02
2018,3,24,12,15,979.5,93.0,5.3,11.0,885.5,569.3,451.24
2018,3,24,12,30,980.0,93.0,5.4,11.0,886.0,624.21,499.71
2018,3,24,12,45,885.5,130.5,5.55,11.0,842.0,650.78,524.61
2018,3,24,13,0,791.0,168.0,5.7,11.0,798.0,674.55,545.77
2018,3,24,13,15,505.0,218.0,5.75,10.95,617.5,560.98,457.33
2018,3,24,13,30,219.0,268.0,5.8,10.9,437.0,410.46,335.44
2018,3,24,13,45,353.0,268.0,5.85,10.85,530.5,530.36,434.82
2018,3,24,14,0,487.0,268.0,5.9,10.8,624.0,676.49,552.1
2018,3,24,14,15,420.0,277.5,5.9,10.75,575.5,653.35,533.82
2018,3,24,14,30,353.0,287.0,5.9,10.7,527.0,607.29,498.26
2018,3,24,14,45,335.5,268.0,5.85,10.6,486.0,588.86,485.35
2018,3,24,15,0,318.0,249.0,5.8,10.5,445.0,567.3,469.79
2018,3,24,15,15,194.0,234.5,5.8,10.5,351.5,426.3,355.34
2018,3,24,15,30,70.0,220.0,5.8,10.5,258.0,280.28,233.02
