Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,162.5,202.0,5.7,10.35,280.0,377.24,317.68
2018,3,24,16,0,255.0,184.0,5.6,10.2,302.0,475.45,401.9
2018,3,24,16,15,344.0,150.0,5.5,10.1,289.5,525.31,446.71
2018,3,24,16,30,433.0,116.0,5.4,10.0,277.0,596.65,507.55
2018,3,24,16,45,504.5,91.5,5.35,9.9,251.5,643.42,546.01
2018,3,24,17,0,576.0,67.0,5.3,9.8,226.0,678.18,573.57
2018,3,24,17,15,481.0,61.5,5.1,9.6,175.0,576.68,489.32
2018,3,24,17,30,386.0,56.0,4.9,9.4,124.0,474.49,401.54
2018,3,24,17,45,249.5,42.0,4.75,9.2,80.5,328.85,273.6
2018,3,24,18,0,113.0,28.0,4.6,9.0,37.0,165.56,107.76
2018,3,24,18,15,63.5,15.0,4.6,8.95,19.5,64.75,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.9,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,25,6,0,2.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,25,6,15,95.0,13.0,3.35,8.35,20.0,10.23,0.0
2018,3,25,6,30,188.0,26.0,3.5,8.7,40.0,19.81,7.92
2018,3,25,6,45,229.5,28.0,3.65,9.0,59.0,22.36,13.99
2018,3,25,7,0,271.0,30.0,3.8,9.3,78.0,23.81,15.79
2018,3,25,7,15,193.0,50.5,3.9,9.4,90.5,37.19,28.15
2018,3,25,7,30,115.0,71.0,4.0,9.5,103.0,53.28,42.88
2018,3,25,7,45,350.0,84.0,4.05,9.6,208.5,60.99,49.85
2018,3,25,8,0,585.0,97.0,4.1,9.7,314.0,74.35,61.78
2018,3,25,8,15,570.0,114.0,4.2,9.85,350.5,84.85,70.96
2018,3,25,8,30,555.0,131.0,4.3,10.0,387.0,92.73,77.7
2018,3,25,8,45,576.5,140.5,4.35,10.1,431.0,99.59,83.5
2018,3,25,9,0,598.0,150.0,4.4,10.2,475.0,104.26,87.33
2018,3,25,9,15,713.0,129.5,4.45,10.35,547.5,92.02,76.24
2018,3,25,9,30,828.0,109.0,4.5,10.5,620.0,88.07,72.52
2018,3,25,9,45,866.5,103.5,4.55,10.6,666.5,84.8,69.44
2018,3,25,10,0,905.0,98.0,4.6,10.7,713.0,91.28,74.94
2018,3,25,10,15,926.0,95.0,4.7,10.8,749.0,90.12,73.74
2018,3,25,10,30,947.0,92.0,4.8,10.9,785.0,145.99,84.94
2018,3,25,10,45,954.5,92.0,4.9,10.95,810.0,208.33,125.45
2018,3,25,11,0,962.0,92.0,5.0,11.0,835.0,271.07,177.48
2018,3,25,11,15,967.0,92.0,5.1,11.05,852.0,333.28,234.01
2018,3,25,11,30,972.0,92.0,5.2,11.1,869.0,395.1,291.64
2018,3,25,11,45,975.5,91.5,5.3,11.2,878.0,455.32,347.7
2018,3,25,12,0,979.0,91.0,5.4,11.3,887.0,514.44,401.83
2018,3,25,12,15,979.5,91.0,5.55,11.3,887.5,571.12,453.03
2018,3,25,12,30,980.0,91.0,5.7,11.3,888.0,625.9,501.52
2018,3,25,12,45,979.5,90.0,5.8,11.35,880.0,677.1,545.91
2018,3,25,13,0,979.0,89.0,5.9,11.4,872.0,725.81,587.41
2018,3,25,13,15,975.0,88.5,5.95,11.35,855.5,769.83,624.57
2018,3,25,13,30,971.0,88.0,6.0,11.3,839.0,810.69,657.82
2018,3,25,13,45,965.0,87.0,6.05,11.3,814.5,846.18,685.47
2018,3,25,14,0,959.0,86.0,6.1,11.3,790.0,878.05,710.48
2018,3,25,14,15,950.0,85.0,6.1,11.25,758.0,903.68,730.83
2018,3,25,14,30,941.0,84.0,6.1,11.2,726.0,925.36,748.4
2018,3,25,14,45,923.0,84.5,6.1,11.1,685.5,936.71,758.6
2018,3,25,15,0,905.0,85.0,6.1,11.0,645.0,943.83,765.9
2018,3,25,15,15,895.0,81.0,6.1,11.0,602.5,948.93,771.63
2018,3,25,15,30,885.0,77.0,6.1,11.0,560.0,950.0,774.54
2018,3,25,15,45,862.5,74.5,6.0,10.85,511.0,937.08,766.93
2018,3,25,16,0,840.0,72.0,5.9,10.7,462.0,931.58,765.03
2018,3,25,16,15,808.0,69.0,5.85,10.6,409.5,901.25,744.23
2018,3,25,16,30,776.0,66.0,5.8,10.5,357.0,867.43,720.38
2018,3,25,16,45,729.5,62.0,5.8,10.4,303.0,815.21,681.54
2018,3,25,17,0,683.0,58.0,5.8,10.3,249.0,760.36,638.9
2018,3,25,17,15,612.0,52.5,5.7,10.05,196.5,687.66,579.42
2018,3,25,17,30,541.0,47.0,5.6,9.8,144.0,607.21,510.05
2018,3,25,17,45,421.0,38.0,5.5,9.55,98.5,478.92,396.63
2018,3,25,18,0,301.0,29.0,5.4,9.3,53.0,347.45,240.4
2018,3,25,18,15,160.0,16.5,5.4,9.2,28.0,146.63,0.0
2018,3,25,18,30,19.0,4.0,5.4,9.1,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,9.0,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,8.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,8.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,7.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,7.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.45,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.6,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,8.05,30.0,12.59,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.5,57.0,23.48,11.73
2018,3,26,6,45,484.5,35.0,4.8,8.95,103.5,29.37,20.23
2018,3,26,7,0,599.0,42.0,4.9,9.4,150.0,38.57,29.07
2018,3,26,7,15,663.0,47.0,5.0,9.75,203.0,43.29,33.64
2018,3,26,7,30,727.0,52.0,5.1,10.1,256.0,48.12,38.1
2018,3,26,7,45,767.5,56.0,5.2,10.45,310.0,51.91,41.47
2018,3,26,8,0,808.0,60.0,5.3,10.8,364.0,55.71,44.75
2018,3,26,8,15,836.0,63.5,5.35,11.1,416.5,64.92,52.81
2018,3,26,8,30,864.0,67.0,5.4,11.4,469.0,68.75,55.98
2018,3,26,8,45,883.0,69.5,5.45,11.7,517.5,71.59,58.25
2018,3,26,9,0,902.0,72.0,5.5,12.0,566.0,74.31,60.39
2018,3,26,9,15,917.0,73.5,5.5,12.25,610.0,76.17,61.78
2018,3,26,9,30,932.0,75.0,5.5,12.5,654.0,77.92,63.08
2018,3,26,9,45,944.0,76.0,5.55,12.75,692.5,79.18,63.96
2018,3,26,10,0,956.0,77.0,5.6,13.0,731.0,80.36,64.79
2018,3,26,10,15,963.0,78.5,5.55,13.15,762.5,81.61,65.71
2018,3,26,10,30,970.0,80.0,5.5,13.3,794.0,144.38,80.96
2018,3,26,10,45,974.5,80.5,5.45,13.5,817.5,207.67,122.74
2018,3,26,11,0,979.0,81.0,5.4,13.7,841.0,271.0,175.35
2018,3,26,11,15,982.5,81.5,5.4,13.85,857.5,333.85,232.14
2018,3,26,11,30,986.0,82.0,5.4,14.0,874.0,396.13,289.65
2018,3,26,11,45,987.5,82.5,5.35,14.1,882.5,456.8,345.45
2018,3,26,12,0,989.0,83.0,5.3,14.2,891.0,516.17,398.97
2018,3,26,12,15,987.0,83.5,5.25,14.3,890.0,572.23,448.49
2018,3,26,12,30,985.0,84.0,5.2,14.4,889.0,626.15,494.87
2018,3,26,12,45,981.5,85.0,5.2,14.45,880.5,677.23,538.01
2018,3,26,13,0,978.0,86.0,5.2,14.5,872.0,725.64,578.05
2018,3,26,13,15,972.0,86.5,5.2,14.55,854.5,768.97,613.42
2018,3,26,13,30,966.0,87.0,5.2,14.6,837.0,809.04,644.63
2018,3,26,13,45,957.0,87.5,5.2,14.6,812.0,843.38,670.51
2018,3,26,14,0,948.0,88.0,5.2,14.6,787.0,873.99,693.71
2018,3,26,14,15,937.5,87.5,5.25,14.55,754.5,898.49,713.0
2018,3,26,14,30,927.0,87.0,5.3,14.5,722.0,919.04,729.6
2018,3,26,14,45,914.0,85.5,5.35,14.5,683.5,932.23,740.93
2018,3,26,15,0,901.0,84.0,5.4,14.5,645.0,941.33,749.53
2018,3,26,15,15,880.0,82.5,5.4,14.5,599.0,938.9,749.59
2018,3,26,15,30,859.0,81.0,5.4,14.5,553.0,932.35,746.87
2018,3,26,15,45,837.5,78.5,5.45,14.25,505.0,931.53,749.55
2018,3,26,16,0,816.0,76.0,5.5,14.0,457.0,915.56,741.01
2018,3,26,16,15,787.0,72.5,5.5,13.7,406.0,887.31,722.99
2018,3,26,16,30,758.0,69.0,5.5,13.4,355.0,855.6,701.89
2018,3,26,16,45,709.0,65.0,5.5,13.1,301.0,800.86,662.16
2018,3,26,17,0,660.0,61.0,5.5,12.8,247.0,751.64,625.01
2018,3,26,17,15,589.0,54.0,5.4,12.4,194.5,669.4,559.14
2018,3,26,17,30,518.0,47.0,5.3,12.0,142.0,587.07,489.56
2018,3,26,17,45,392.0,38.0,5.25,11.55,96.5,453.78,374.16
2018,3,26,18,0,266.0,29.0,5.2,11.1,51.0,320.53,228.32
2018,3,26,18,15,143.0,16.5,5.1,10.95,27.0,132.63,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.8,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.6,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,10.25,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.4,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.85,31.5,14.16,0.0
2018,3,27,6,30,337.0,30.0,4.1,11.3,58.0,25.01,13.65
2018,3,27,6,45,449.0,37.5,4.2,11.75,103.5,31.18,21.66
2018,3,27,7,0,561.0,45.0,4.3,12.2,149.0,37.62,27.94
2018,3,27,7,15,626.0,51.0,4.3,12.45,201.5,46.24,35.94
2018,3,27,7,30,691.0,57.0,4.3,12.7,254.0,51.71,40.93
2018,3,27,7,45,732.5,61.0,4.35,12.95,307.0,55.31,44.1
2018,3,27,8,0,774.0,65.0,4.4,13.2,360.0,58.93,47.19
2018,3,27,8,15,802.5,69.0,4.4,13.5,412.0,62.32,49.99
2018,3,27,8,30,831.0,73.0,4.4,13.8,464.0,65.65,52.7
2018,3,27,8,45,803.5,88.0,4.35,14.1,498.0,75.3,60.93
2018,3,27,9,0,776.0,103.0,4.3,14.4,532.0,84.34,68.55
2018,3,27,9,15,764.5,116.5,4.25,14.65,566.5,92.18,75.07
2018,3,27,9,30,753.0,130.0,4.2,14.9,601.0,91.61,74.29
2018,3,27,9,45,805.0,120.5,4.1,15.1,651.5,93.52,75.69
2018,3,27,10,0,857.0,111.0,4.0,15.3,702.0,88.13,70.83
2018,3,27,10,15,896.5,101.5,3.9,15.55,743.5,95.42,76.87
2018,3,27,10,30,936.0,92.0,3.8,15.8,785.0,152.13,86.45
2018,3,27,10,45,941.5,93.0,3.75,16.0,809.0,214.07,127.62
2018,3,27,11,0,947.0,94.0,3.7,16.2,833.0,276.22,178.65
2018,3,27,11,15,947.5,96.0,3.65,16.35,848.0,337.61,233.2
2018,3,27,11,30,948.0,98.0,3.6,16.5,863.0,398.19,287.91
2018,3,27,11,45,852.5,148.0,3.55,16.7,841.0,452.95,338.74
2018,3,27,12,0,757.0,198.0,3.5,16.9,819.0,499.51,380.57
2018,3,27,12,15,720.5,217.0,3.55,17.0,808.0,545.11,419.54
2018,3,27,12,30,684.0,236.0,3.6,17.1,797.0,586.13,453.66
2018,3,27,12,45,730.0,210.0,3.6,17.2,803.5,637.53,495.07
2018,3,27,13,0,776.0,184.0,3.6,17.3,810.0,689.45,536.28
2018,3,27,13,15,796.5,168.5,3.7,17.35,800.5,728.99,568.2
2018,3,27,13,30,817.0,153.0,3.8,17.4,791.0,770.57,601.23
2018,3,27,13,45,831.0,140.5,3.85,17.45,772.5,807.76,630.27
2018,3,27,14,0,845.0,128.0,3.9,17.5,754.0,842.22,655.68
2018,3,27,14,15,829.0,127.5,4.0,17.45,720.5,860.59,670.18
2018,3,27,14,30,813.0,127.0,4.1,17.4,687.0,874.83,682.03
2018,3,27,14,45,844.5,107.0,4.15,17.35,661.0,906.81,706.49
2018,3,27,15,0,876.0,87.0,4.2,17.3,635.0,924.01,720.5
2018,3,27,15,15,876.5,80.0,4.2,17.3,596.5,934.74,729.82
2018,3,27,15,30,877.0,73.0,4.2,17.3,558.0,941.53,736.58
2018,3,27,15,45,859.0,70.0,4.35,16.85,510.5,931.77,733.9
2018,3,27,16,0,841.0,67.0,4.5,16.4,463.0,918.24,728.99
2018,3,27,16,15,809.5,65.0,4.45,15.95,411.0,900.7,719.4
2018,3,27,16,30,778.0,63.0,4.4,15.5,359.0,868.51,698.69
2018,3,27,16,45,733.5,59.5,4.4,15.1,306.0,818.65,664.22
2018,3,27,17,0,689.0,56.0,4.4,14.7,253.0,766.25,626.16
2018,3,27,17,15,618.5,51.0,4.3,14.2,200.5,685.35,563.34
2018,3,27,17,30,548.0,46.0,4.2,13.7,148.0,614.0,504.26
2018,3,27,17,45,412.5,38.5,4.15,13.15,101.0,473.32,385.92
2018,3,27,18,0,277.0,31.0,4.1,12.6,54.0,333.93,242.17
2018,3,27,18,15,151.5,18.0,4.0,12.4,29.0,141.13,0.0
2018,3,27,18,30,26.0,5.0,3.9,12.2,4.0,0.0,0.0
2018,3,27,18,45,13.0,2.5,3.75,11.95,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.25,11.85,2.5,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.3,11.9,5.0,0.0,0.0
2018,3,28,6,15,199.5,18.0,1.4,12.25,33.0,14.16,0.0
2018,3,28,6,30,351.0,30.0,1.5,12.6,61.0,24.98,14.26
2018,3,28,6,45,459.0,38.0,1.65,12.95,107.5,31.6,22.04
2018,3,28,7,0,567.0,46.0,1.8,13.3,154.0,38.44,28.6
2018,3,28,7,15,631.5,51.5,1.95,13.55,206.5,46.69,36.23
2018,3,28,7,30,696.0,57.0,2.1,13.8,259.0,51.75,40.81
2018,3,28,7,45,738.5,61.0,2.2,14.1,312.5,55.39,43.97
2018,3,28,8,0,781.0,65.0,2.3,14.4,366.0,59.04,47.05
2018,3,28,8,15,810.5,68.0,2.4,14.65,418.0,61.74,49.23
2018,3,28,8,30,840.0,71.0,2.5,14.9,470.0,64.41,51.36
2018,3,28,8,45,861.5,73.0,2.55,15.15,518.5,73.6,59.15
2018,3,28,9,0,883.0,75.0,2.6,15.4,567.0,75.95,60.94
2018,3,28,9,15,900.5,76.0,2.55,15.65,611.5,77.46,62.0
2018,3,28,9,30,918.0,77.0,2.5,15.9,656.0,78.89,63.0
2018,3,28,9,45,932.5,76.5,2.5,16.15,694.5,79.24,63.08
2018,3,28,10,0,947.0,76.0,2.5,16.4,733.0,79.54,63.13
2018,3,28,10,15,954.5,77.5,2.45,16.7,764.5,87.13,69.41
2018,3,28,10,30,962.0,79.0,2.4,17.0,796.0,150.29,82.56
2018,3,28,10,45,967.0,80.0,2.4,17.3,820.0,213.42,124.92
2018,3,28,11,0,972.0,81.0,2.4,17.6,844.0,276.67,176.7
2018,3,28,11,15,975.5,81.5,2.45,17.85,860.0,339.02,231.51
2018,3,28,11,30,979.0,82.0,2.5,18.1,876.0,400.8,286.55
2018,3,28,11,45,980.0,83.0,2.55,18.35,884.5,461.14,339.75
2018,3,28,12,0,981.0,84.0,2.6,18.6,893.0,520.16,390.55
2018,3,28,12,15,981.0,83.5,2.65,18.75,892.5,575.89,437.56
2018,3,28,12,30,981.0,83.0,2.7,18.9,892.0,629.64,481.69
2018,3,28,12,45,978.5,83.5,2.8,19.05,883.5,680.51,522.66
2018,3,28,13,0,976.0,84.0,2.9,19.2,875.0,728.78,560.74
2018,3,28,13,15,971.5,83.5,3.0,19.3,858.0,771.9,594.47
2018,3,28,13,30,967.0,83.0,3.1,19.4,841.0,811.81,623.95
2018,3,28,13,45,960.5,82.5,3.15,19.45,816.5,846.8,649.06
2018,3,28,14,0,954.0,82.0,3.2,19.5,792.0,878.17,671.71
2018,3,28,14,15,945.5,80.5,3.3,19.4,760.0,903.07,690.69
2018,3,28,14,30,937.0,79.0,3.4,19.3,728.0,924.02,707.17
2018,3,28,14,45,925.5,78.0,3.5,19.25,690.0,938.87,719.53
2018,3,28,15,0,914.0,77.0,3.6,19.2,652.0,949.69,729.35
2018,3,28,15,15,899.0,75.0,3.6,19.2,608.0,952.0,732.71
2018,3,28,15,30,884.0,73.0,3.6,19.2,564.0,950.27,733.51
2018,3,28,15,45,863.5,70.5,3.75,18.65,515.5,938.69,730.07
2018,3,28,16,0,843.0,68.0,3.9,18.1,467.0,923.32,723.94
2018,3,28,16,15,815.0,65.0,3.85,17.6,415.5,907.72,716.18
2018,3,28,16,30,787.0,62.0,3.8,17.1,364.0,877.39,697.42
2018,3,28,16,45,746.5,58.0,3.8,16.6,311.0,830.5,666.02
2018,3,28,17,0,706.0,54.0,3.8,16.1,258.0,781.07,631.14
2018,3,28,17,15,644.5,49.0,3.65,15.55,206.0,708.43,575.74
2018,3,28,17,30,583.0,44.0,3.5,15.0,154.0,634.47,515.76
2018,3,28,17,45,451.5,37.0,3.35,14.45,106.0,506.98,409.39
2018,3,28,18,0,320.0,30.0,3.2,13.9,58.0,374.07,274.55
2018,3,28,18,15,185.0,18.0,3.05,13.65,31.5,169.45,0.0
2018,3,28,18,30,50.0,6.0,2.9,13.4,5.0,0.0,0.0
2018,3,28,18,45,25.0,3.0,2.8,13.15,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.0,0.95,13.3,3.0,0.0,0.0
2018,3,29,6,0,41.0,6.0,1.0,13.3,6.0,4.72,0.0
2018,3,29,6,15,148.5,19.5,1.1,13.65,31.5,14.83,0.0
2018,3,29,6,30,256.0,33.0,1.2,14.0,57.0,25.2,14.84
2018,3,29,6,45,391.0,41.5,1.3,14.3,105.0,34.0,24.07
2018,3,29,7,0,526.0,50.0,1.4,14.6,153.0,41.22,30.95
2018,3,29,7,15,618.5,53.5,1.45,14.9,210.0,44.46,34.07
2018,3,29,7,30,711.0,57.0,1.5,15.2,267.0,51.93,40.74
2018,3,29,7,45,752.5,61.0,1.6,15.45,321.0,55.58,43.9
2018,3,29,8,0,794.0,65.0,1.7,15.7,375.0,59.25,46.97
2018,3,29,8,15,822.5,68.0,1.7,16.05,427.5,61.95,49.12
2018,3,29,8,30,851.0,71.0,1.7,16.4,480.0,71.45,57.15
2018,3,29,8,45,871.5,73.0,1.75,16.7,528.5,73.89,59.0
2018,3,29,9,0,892.0,75.0,1.8,17.0,577.0,76.22,60.75
2018,3,29,9,15,909.0,77.0,1.8,17.35,622.0,78.36,62.31
2018,3,29,9,30,926.0,79.0,1.8,17.7,667.0,80.4,63.79
2018,3,29,9,45,939.5,79.0,1.8,18.0,705.5,81.0,64.07
2018,3,29,10,0,953.0,79.0,1.8,18.3,744.0,81.56,64.32
2018,3,29,10,15,960.0,80.5,1.85,18.6,775.5,92.78,61.91
2018,3,29,10,30,967.0,82.0,1.9,18.9,807.0,156.29,85.56
2018,3,29,10,45,972.0,83.5,1.9,19.2,831.5,220.09,128.74
2018,3,29,11,0,977.0,85.0,1.9,19.5,856.0,284.03,180.79
2018,3,29,11,15,980.5,86.0,1.95,19.75,872.5,347.09,235.59
2018,3,29,11,30,984.0,87.0,2.0,20.0,889.0,409.61,290.45
2018,3,29,11,45,985.5,87.5,2.0,20.25,897.5,470.14,342.85
2018,3,29,12,0,987.0,88.0,2.0,20.5,906.0,529.38,392.78
2018,3,29,12,15,988.5,87.5,2.05,20.7,906.5,586.28,439.66
2018,3,29,12,30,990.0,87.0,2.1,20.9,907.0,641.33,483.75
2018,3,29,12,45,989.5,86.0,2.15,21.1,898.5,692.63,523.9
2018,3,29,13,0,989.0,85.0,2.2,21.3,890.0,741.4,561.19
2018,3,29,13,15,981.5,86.0,2.25,21.35,872.0,784.32,593.83
2018,3,29,13,30,974.0,87.0,2.3,21.4,854.0,823.85,622.09
2018,3,29,13,45,966.0,87.0,2.4,21.45,828.5,858.47,646.76
2018,3,29,14,0,958.0,87.0,2.5,21.5,803.0,889.38,669.01
2018,3,29,14,15,947.5,86.0,2.65,21.35,770.0,913.3,687.61
2018,3,29,14,30,937.0,85.0,2.8,21.2,737.0,933.19,703.72
2018,3,29,14,45,932.5,81.5,3.0,21.05,701.0,951.65,719.51
2018,3,29,15,0,928.0,78.0,3.2,20.9,665.0,966.17,732.84
2018,3,29,15,15,902.0,79.0,3.2,20.9,617.0,961.88,731.63
2018,3,29,15,30,876.0,80.0,3.2,20.9,569.0,953.41,727.88
2018,3,29,15,45,870.5,74.0,3.4,20.15,524.5,951.93,732.63
2018,3,29,16,0,865.0,68.0,3.6,19.4,480.0,946.51,734.59
2018,3,29,16,15,837.0,65.0,3.55,18.85,427.5,919.52,719.05
2018,3,29,16,30,809.0,62.0,3.5,18.3,375.0,900.29,708.76
2018,3,29,16,45,768.5,58.5,3.45,17.75,321.0,853.8,678.02
2018,3,29,17,0,728.0,55.0,3.4,17.2,267.0,804.66,643.91
2018,3,29,17,15,615.5,53.0,3.25,16.6,207.0,695.54,562.15
2018,3,29,17,30,503.0,51.0,3.1,16.0,147.0,580.93,472.05
2018,3,29,17,45,440.5,40.5,2.9,15.4,105.5,502.05,404.12
2018,3,29,18,0,378.0,30.0,2.7,14.8,64.0,425.34,314.94
2018,3,29,18,15,217.5,18.5,2.65,14.55,35.0,197.4,0.0
2018,3,29,18,30,57.0,7.0,2.6,14.3,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.5,14.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,5,45,19.0,3.0,0.9,12.15,3.0,0.0,0.0
2018,3,30,6,0,38.0,6.0,0.8,12.2,6.0,4.72,0.0
2018,3,30,6,15,114.0,20.5,0.75,12.5,30.0,15.51,0.0
2018,3,30,6,30,190.0,35.0,0.7,12.8,54.0,26.38,16.31
2018,3,30,6,45,280.5,47.5,0.65,13.1,94.5,35.87,25.95
2018,3,30,7,0,371.0,60.0,0.6,13.4,135.0,45.37,34.87
2018,3,30,7,15,445.0,69.5,0.55,13.6,185.0,54.85,43.56
2018,3,30,7,30,519.0,79.0,0.5,13.8,235.0,61.87,49.84
2018,3,30,7,45,484.5,102.0,0.45,14.05,269.0,74.45,60.83
2018,3,30,8,0,450.0,125.0,0.4,14.3,303.0,88.04,72.49
2018,3,30,8,15,436.5,147.5,0.35,14.7,339.0,100.89,83.23
2018,3,30,8,30,423.0,170.0,0.3,15.1,375.0,113.02,93.16
2018,3,30,8,45,458.0,180.0,0.25,15.5,422.0,118.27,97.09
2018,3,30,9,0,493.0,190.0,0.2,15.9,469.0,123.37,100.88
2018,3,30,9,15,509.0,200.0,0.2,16.2,507.5,127.83,104.18
2018,3,30,9,30,525.0,210.0,0.2,16.5,546.0,132.1,107.33
2018,3,30,9,45,491.0,238.5,0.25,16.8,567.0,144.56,117.33
2018,3,30,10,0,457.0,267.0,0.3,17.1,588.0,156.27,126.6
2018,3,30,10,15,418.5,295.5,0.35,17.35,599.0,175.46,130.91
2018,3,30,10,30,380.0,324.0,0.4,17.6,610.0,230.33,163.69
2018,3,30,10,45,418.0,319.0,0.45,17.85,643.0,258.87,181.02
2018,3,30,11,0,456.0,314.0,0.5,18.1,676.0,300.59,212.13
2018,3,30,11,15,456.0,321.5,0.5,18.35,689.5,343.02,246.49
2018,3,30,11,30,456.0,329.0,0.5,18.6,703.0,385.55,280.95
2018,3,30,11,45,554.0,292.0,0.55,18.8,750.5,438.78,321.72
2018,3,30,12,0,652.0,255.0,0.6,19.0,798.0,499.65,368.39
2018,3,30,12,15,754.0,205.5,0.65,19.25,833.0,561.41,415.65
2018,3,30,12,30,856.0,156.0,0.7,19.5,868.0,627.28,465.53
2018,3,30,12,45,834.0,165.5,0.75,19.7,853.5,670.59,498.22
2018,3,30,13,0,812.0,175.0,0.8,19.9,839.0,709.98,527.49
2018,3,30,13,15,756.5,193.5,0.95,20.05,802.5,734.49,546.84
2018,3,30,13,30,701.0,212.0,1.1,20.2,766.0,748.96,559.04
2018,3,30,13,45,730.5,190.0,1.25,20.3,752.5,787.67,589.19
2018,3,30,14,0,760.0,168.0,1.4,20.4,739.0,824.15,617.47
2018,3,30,14,15,713.5,177.0,1.5,20.35,695.5,824.43,619.5
2018,3,30,14,30,667.0,186.0,1.6,20.3,652.0,819.08,617.95
2018,3,30,14,45,614.5,190.5,1.75,20.3,602.0,798.35,606.21
2018,3,30,15,0,562.0,195.0,1.9,20.3,552.0,764.1,585.06
2018,3,30,15,15,610.0,165.0,1.9,20.3,528.5,802.67,614.65
2018,3,30,15,30,658.0,135.0,1.9,20.3,505.0,829.18,634.35
2018,3,30,15,45,548.0,149.5,2.1,19.95,439.5,737.91,574.21
2018,3,30,16,0,438.0,164.0,2.3,19.6,374.0,655.95,518.03
2018,3,30,16,15,402.5,149.0,2.35,19.05,325.5,609.03,486.63
2018,3,30,16,30,367.0,134.0,2.4,18.5,277.0,559.93,452.27
2018,3,30,16,45,390.5,112.0,2.45,18.0,244.5,557.11,453.58
2018,3,30,17,0,414.0,90.0,2.5,17.5,212.0,550.83,450.19
2018,3,30,17,15,386.5,74.5,2.5,16.8,170.5,502.5,412.74
2018,3,30,17,30,359.0,59.0,2.5,16.1,129.0,453.19,372.23
2018,3,30,17,45,284.0,45.5,2.5,15.45,90.5,364.42,296.94
2018,3,30,18,0,209.0,32.0,2.5,14.8,52.0,280.14,212.15
2018,3,30,18,15,119.5,18.5,2.6,14.5,28.5,155.72,0.0
2018,3,30,18,30,30.0,5.0,2.7,14.2,5.0,3.93,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.9,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.0,2.25,11.2,2.0,0.0,0.0
2018,3,31,6,0,14.0,4.0,2.3,11.3,4.0,3.15,0.0
2018,3,31,6,15,7.0,8.0,2.35,11.55,8.0,6.28,0.0
2018,3,31,6,30,0.0,12.0,2.4,11.8,12.0,9.11,2.04
2018,3,31,6,45,0.0,17.5,2.45,12.1,17.5,13.3,6.14
2018,3,31,7,0,0.0,23.0,2.5,12.4,23.0,17.5,10.07
2018,3,31,7,15,0.0,35.5,2.5,12.6,35.5,27.08,18.8
2018,3,31,7,30,0.0,48.0,2.5,12.8,48.0,36.7,27.48
2018,3,31,7,45,0.0,78.0,2.5,13.0,78.0,59.26,47.61
2018,3,31,8,0,0.0,108.0,2.5,13.2,108.0,80.32,66.11
2018,3,31,8,15,14.0,145.0,2.45,13.4,152.0,105.51,87.95
2018,3,31,8,30,28.0,182.0,2.4,13.6,196.0,124.7,104.24
2018,3,31,8,45,49.0,214.0,2.4,13.8,241.0,143.71,120.18
2018,3,31,9,0,70.0,246.0,2.4,14.0,286.0,162.07,135.37
2018,3,31,9,15,78.0,268.5,2.4,14.2,316.0,174.86,145.7
2018,3,31,9,30,86.0,291.0,2.4,14.4,346.0,187.3,155.67
2018,3,31,9,45,95.0,310.5,2.35,14.6,375.0,198.0,164.11
2018,3,31,10,0,104.0,330.0,2.3,14.8,404.0,208.39,172.25
2018,3,31,10,15,107.0,346.0,2.35,14.95,424.5,220.56,172.43
2018,3,31,10,30,110.0,362.0,2.4,15.1,445.0,243.07,187.11
2018,3,31,10,45,118.0,376.0,2.45,15.3,467.5,256.5,196.28
2018,3,31,11,0,126.0,390.0,2.5,15.5,490.0,282.52,216.38
2018,3,31,11,15,125.5,396.5,2.6,15.6,498.0,303.31,233.28
2018,3,31,11,30,125.0,403.0,2.7,15.7,506.0,324.16,250.33
2018,3,31,11,45,140.0,410.0,2.8,15.85,526.5,351.79,272.26
2018,3,31,12,0,155.0,417.0,2.9,16.0,547.0,381.29,295.64
2018,3,31,12,15,190.0,414.0,3.0,16.0,573.0,415.93,323.15
2018,3,31,12,30,225.0,411.0,3.1,16.0,599.0,453.65,353.12
2018,3,31,12,45,276.0,395.5,3.2,16.0,624.0,501.29,390.79
2018,3,31,13,0,327.0,380.0,3.3,16.0,649.0,547.52,427.43
2018,3,31,13,15,365.0,358.5,3.35,15.95,653.0,581.99,455.19
2018,3,31,13,30,403.0,337.0,3.4,15.9,657.0,617.12,483.52
2018,3,31,13,45,445.0,309.5,3.5,15.8,653.0,664.93,521.32
2018,3,31,14,0,487.0,282.0,3.6,15.7,649.0,700.42,550.22
2018,3,31,14,15,452.0,282.0,3.65,15.55,612.0,694.6,547.04
2018,3,31,14,30,417.0,282.0,3.7,15.4,575.0,684.68,540.97
2018,3,31,14,45,383.5,274.5,3.75,15.25,532.5,645.58,513.72
2018,3,31,15,0,350.0,267.0,3.8,15.1,490.0,622.18,497.62
2018,3,31,15,15,297.0,256.5,3.8,15.1,437.0,574.06,461.62
2018,3,31,15,30,244.0,246.0,3.8,15.1,384.0,522.97,422.82
2018,3,31,15,45,283.0,218.0,3.9,14.7,364.5,537.92,438.47
2018,3,31,16,0,322.0,190.0,4.0,14.3,345.0,550.73,452.33
2018,3,31,16,15,281.0,173.0,4.0,14.0,297.5,497.0,411.33
2018,3,31,16,30,240.0,156.0,4.0,13.7,250.0,441.85,368.47
2018,3,31,16,45,221.5,131.5,4.0,13.4,208.5,396.82,333.53
2018,3,31,17,0,203.0,107.0,4.0,13.1,167.0,349.85,295.89
2018,3,31,17,15,214.5,88.0,3.95,12.75,140.5,338.19,286.82
2018,3,31,17,30,226.0,69.0,3.9,12.4,114.0,324.58,274.52
2018,3,31,17,45,171.0,51.5,3.85,12.05,79.5,251.86,209.62
2018,3,31,18,0,116.0,34.0,3.8,11.7,45.0,180.76,139.69
2018,3,31,18,15,65.5,19.0,3.8,11.5,24.5,99.17,0.0
2018,3,31,18,30,15.0,4.0,3.8,11.3,4.0,15.37,0.0
2018,3,31,18,45,7.5,2.0,3.75,11.1,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,10.25,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.4,10.0,7.08,0.0
2018,4,1,6,15,177.0,24.5,4.35,10.7,41.5,18.61,0.18
2018,4,1,6,30,304.0,40.0,4.5,11.0,73.0,30.5,20.4
2018,4,1,6,45,407.0,49.5,4.6,11.25,120.0,40.43,30.25
2018,4,1,7,0,510.0,59.0,4.7,11.5,167.0,48.02,37.51
2018,4,1,7,15,574.5,66.5,4.65,11.75,219.5,53.76,42.87
2018,4,1,7,30,639.0,74.0,4.6,12.0,272.0,59.51,48.05
2018,4,1,7,45,682.5,79.5,4.55,12.2,325.5,63.5,51.51
2018,4,1,8,0,726.0,85.0,4.5,12.4,379.0,67.47,54.88
2018,4,1,8,15,756.5,89.0,4.4,12.65,430.5,75.95,62.15
2018,4,1,8,30,787.0,93.0,4.3,12.9,482.0,78.75,64.34
2018,4,1,8,45,809.5,97.0,4.25,13.15,531.0,81.33,66.33
2018,4,1,9,0,832.0,101.0,4.2,13.4,580.0,83.82,68.23
2018,4,1,9,15,851.5,102.5,4.25,13.65,624.5,84.54,68.58
2018,4,1,9,30,871.0,104.0,4.3,13.9,669.0,85.26,68.96
2018,4,1,9,45,887.0,104.5,4.3,14.1,708.0,94.43,76.67
2018,4,1,10,0,903.0,105.0,4.3,14.3,747.0,95.0,76.92
2018,4,1,10,15,911.5,107.0,4.4,14.45,778.5,116.29,75.81
2018,4,1,10,30,920.0,109.0,4.5,14.6,810.0,177.79,104.24
2018,4,1,10,45,926.0,110.0,4.6,14.75,834.0,239.09,148.87
2018,4,1,11,0,932.0,111.0,4.7,14.9,858.0,300.65,201.36
2018,4,1,11,15,936.0,112.0,4.8,14.95,874.0,361.65,256.53
2018,4,1,11,30,940.0,113.0,4.9,15.0,890.0,422.22,311.87
2018,4,1,11,45,942.5,113.0,5.0,15.1,898.5,480.82,364.98
2018,4,1,12,0,945.0,113.0,5.1,15.2,907.0,538.28,416.05
2018,4,1,12,15,945.5,112.5,5.3,15.25,906.5,592.96,464.06
2018,4,1,12,30,946.0,112.0,5.5,15.3,906.0,645.79,509.54
2018,4,1,12,45,944.5,111.5,5.65,15.35,897.5,695.3,551.38
2018,4,1,13,0,943.0,111.0,5.8,15.4,889.0,742.33,590.53
2018,4,1,13,15,939.0,110.0,5.95,15.35,872.0,784.45,625.59
2018,4,1,13,30,935.0,109.0,6.1,15.3,855.0,823.46,656.88
2018,4,1,13,45,929.0,108.0,6.25,15.25,830.5,857.63,683.64
2018,4,1,14,0,923.0,107.0,6.4,15.2,806.0,888.28,707.94
2018,4,1,14,15,914.0,105.5,6.5,15.05,774.0,912.22,727.52
2018,4,1,14,30,905.0,104.0,6.6,14.9,742.0,932.3,744.47
2018,4,1,14,45,893.5,101.5,6.75,14.8,703.5,945.12,756.4
2018,4,1,15,0,882.0,99.0,6.9,14.7,665.0,953.91,765.61
2018,4,1,15,15,865.5,96.5,6.9,14.7,620.5,965.82,776.36
2018,4,1,15,30,849.0,94.0,6.9,14.7,576.0,961.97,775.57
2018,4,1,15,45,827.0,90.5,7.05,14.3,527.0,947.5,768.92
2018,4,1,16,0,805.0,87.0,7.2,13.9,478.0,929.07,759.26
2018,4,1,16,15,771.5,83.0,7.2,13.65,424.5,894.98,736.34
2018,4,1,16,30,738.0,79.0,7.2,13.4,371.0,857.4,710.27
2018,4,1,16,45,693.0,73.5,7.2,13.15,317.0,811.58,676.89
2018,4,1,17,0,648.0,68.0,7.2,12.9,263.0,756.6,634.84
2018,4,1,17,15,564.5,63.0,7.15,12.6,209.0,664.14,560.47
2018,4,1,17,30,481.0,58.0,7.1,12.3,155.0,571.18,482.26
2018,4,1,17,45,363.5,47.0,7.05,12.0,107.5,441.36,369.81
2018,4,1,18,0,246.0,36.0,7.0,11.7,60.0,319.3,253.3
2018,4,1,18,15,143.5,22.0,7.0,11.6,34.0,185.39,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.5,8.0,39.74,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.35,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,2,5,45,22.0,4.5,6.1,10.9,5.0,0.0,0.0
2018,4,2,6,0,44.0,9.0,6.2,11.1,10.0,7.08,0.0
2018,4,2,6,15,122.0,23.5,6.3,11.25,35.5,17.76,2.84
2018,4,2,6,30,200.0,38.0,6.4,11.4,61.0,28.61,18.92
2018,4,2,6,45,161.0,57.0,6.55,11.6,81.5,41.91,31.56
2018,4,2,7,0,122.0,76.0,6.7,11.8,102.0,55.24,43.95
2018,4,2,7,15,198.5,93.0,6.7,11.95,149.5,66.45,54.23
2018,4,2,7,30,275.0,110.0,6.7,12.1,197.0,78.36,64.92
2018,4,2,7,45,319.0,127.0,6.75,12.3,245.0,89.68,74.86
2018,4,2,8,0,363.0,144.0,6.8,12.5,293.0,98.12,82.08
2018,4,2,8,15,377.5,163.5,6.7,12.65,336.0,109.11,91.47
2018,4,2,8,30,392.0,183.0,6.6,12.8,379.0,119.59,100.3
2018,4,2,8,45,389.5,204.5,6.55,13.0,415.0,135.19,113.51
2018,4,2,9,0,387.0,226.0,6.5,13.2,451.0,146.16,122.57
2018,4,2,9,15,451.5,223.0,6.45,13.35,504.0,138.37,115.41
2018,4,2,9,30,516.0,220.0,6.4,13.5,557.0,136.56,113.49
2018,4,2,9,45,657.0,179.5,6.4,13.65,633.5,114.83,94.44
2018,4,2,10,0,798.0,139.0,6.4,13.8,710.0,102.31,83.41
2018,4,2,10,15,856.0,120.0,6.3,13.9,755.5,114.7,73.76
2018,4,2,10,30,914.0,101.0,6.2,14.0,801.0,175.83,102.7
2018,4,2,10,45,920.0,102.5,6.1,14.1,825.0,236.84,148.11
2018,4,2,11,0,926.0,104.0,6.0,14.2,849.0,298.12,201.07
2018,4,2,11,15,930.0,104.5,5.9,14.3,865.0,358.22,255.93
2018,4,2,11,30,934.0,105.0,5.8,14.4,881.0,417.85,310.78
2018,4,2,11,45,936.5,105.0,5.7,14.45,889.0,475.81,363.62
2018,4,2,12,0,939.0,105.0,5.6,14.5,897.0,532.65,414.29
2018,4,2,12,15,939.0,105.0,5.6,14.55,896.5,586.81,461.72
2018,4,2,12,30,939.0,105.0,5.6,14.6,896.0,639.11,506.45
2018,4,2,12,45,937.0,104.5,5.6,14.65,887.5,687.66,547.21
2018,4,2,13,0,935.0,104.0,5.6,14.7,879.0,733.69,585.13
2018,4,2,13,15,929.5,105.0,5.65,14.65,862.5,775.84,619.77
2018,4,2,13,30,924.0,106.0,5.7,14.6,846.0,814.91,650.43
2018,4,2,13,45,916.0,106.0,5.7,14.55,821.5,847.81,675.52
2018,4,2,14,0,908.0,106.0,5.7,14.5,797.0,877.16,698.07
2018,4,2,14,15,898.0,105.0,5.7,14.4,765.0,900.13,716.19
2018,4,2,14,30,888.0,104.0,5.7,14.3,733.0,919.27,731.68
2018,4,2,14,45,873.5,103.0,5.65,14.2,694.5,930.44,741.23
2018,4,2,15,0,859.0,102.0,5.6,14.1,656.0,949.42,756.74
2018,4,2,15,15,842.5,99.0,5.6,14.1,612.0,948.69,757.99
2018,4,2,15,30,826.0,96.0,5.6,14.1,568.0,943.87,756.53
2018,4,2,15,45,803.5,92.5,5.55,13.8,519.5,928.61,748.06
2018,4,2,16,0,781.0,89.0,5.5,13.5,471.0,909.47,736.76
2018,4,2,16,15,727.0,88.5,5.45,13.2,413.5,866.2,707.16
2018,4,2,16,30,673.0,88.0,5.4,12.9,356.0,814.16,670.33
2018,4,2,16,45,629.0,80.0,5.35,12.6,302.5,759.33,630.3
2018,4,2,17,0,585.0,72.0,5.3,12.3,249.0,702.43,587.14
2018,4,2,17,15,539.5,64.5,5.2,11.95,203.5,643.25,539.96
2018,4,2,17,30,494.0,57.0,5.1,11.6,158.0,582.9,488.98
2018,4,2,17,45,386.0,48.0,5.0,11.2,112.5,463.31,386.51
2018,4,2,18,0,278.0,39.0,4.9,10.8,67.0,352.56,281.19
2018,4,2,18,15,160.0,24.0,4.7,10.65,38.0,204.5,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.5,9.0,41.38,0.0
2018,4,2,18,45,21.0,4.5,4.3,10.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,3,5,45,13.5,4.5,3.0,9.3,5.0,0.0,0.0
2018,4,3,6,0,27.0,9.0,2.9,9.5,10.0,7.08,0.0
2018,4,3,6,15,122.5,25.5,2.95,9.75,39.0,19.23,5.82
2018,4,3,6,30,218.0,42.0,3.0,10.0,68.0,31.55,21.79
2018,4,3,6,45,268.0,55.0,3.05,10.3,103.0,41.05,31.07
2018,4,3,7,0,318.0,68.0,3.1,10.6,138.0,50.38,39.86
2018,4,3,7,15,268.0,94.0,3.05,10.85,164.0,67.92,55.81
2018,4,3,7,30,218.0,120.0,3.0,11.1,190.0,83.68,69.89
2018,4,3,7,45,441.5,110.5,2.95,11.3,283.5,79.08,65.6
2018,4,3,8,0,665.0,101.0,2.9,11.5,377.0,77.38,63.85
2018,4,3,8,15,722.5,100.5,2.95,11.75,435.0,77.05,63.29
2018,4,3,8,30,780.0,100.0,3.0,12.0,493.0,83.43,68.64
2018,4,3,8,45,803.0,103.5,3.0,12.25,541.5,85.49,70.14
2018,4,3,9,0,826.0,107.0,3.0,12.5,590.0,87.5,71.61
2018,4,3,9,15,842.5,109.5,3.05,12.7,633.5,88.63,72.33
2018,4,3,9,30,859.0,112.0,3.1,12.9,677.0,89.72,73.03
2018,4,3,9,45,871.5,114.5,3.1,13.1,715.0,90.66,73.62
2018,4,3,10,0,884.0,117.0,3.1,13.3,753.0,91.56,74.18
2018,4,3,10,15,894.0,118.0,3.05,13.45,784.0,128.0,82.2
2018,4,3,10,30,904.0,119.0,3.0,13.6,815.0,188.23,112.31
2018,4,3,10,45,911.5,119.0,2.95,13.75,838.5,248.39,157.02
2018,4,3,11,0,919.0,119.0,2.9,13.9,862.0,308.96,208.73
2018,4,3,11,15,923.5,119.0,2.8,14.05,878.0,368.79,262.26
2018,4,3,11,30,928.0,119.0,2.7,14.2,894.0,428.22,315.48
2018,4,3,11,45,931.0,118.5,2.65,14.3,901.5,486.03,366.59
2018,4,3,12,0,934.0,118.0,2.6,14.4,909.0,542.77,415.44
2018,4,3,12,15,872.0,150.0,2.65,14.5,888.0,591.24,456.74
2018,4,3,12,30,810.0,182.0,2.7,14.6,867.0,631.76,490.35
2018,4,3,12,45,832.5,168.0,2.75,14.65,866.0,682.13,530.9
2018,4,3,13,0,855.0,154.0,2.8,14.7,865.0,731.62,570.01
2018,4,3,13,15,871.5,142.0,3.0,14.7,854.5,777.19,606.56
2018,4,3,13,30,888.0,130.0,3.2,14.7,844.0,811.51,634.63
2018,4,3,13,45,878.5,128.5,3.35,14.65,817.5,841.11,657.22
2018,4,3,14,0,869.0,127.0,3.5,14.6,791.0,877.9,685.09
2018,4,3,14,15,861.5,124.5,3.7,14.5,760.0,901.52,704.08
2018,4,3,14,30,854.0,122.0,3.9,14.4,729.0,921.35,720.66
2018,4,3,14,45,848.0,117.5,4.1,14.3,693.5,936.55,734.2
2018,4,3,15,0,842.0,113.0,4.3,14.2,658.0,947.87,745.34
2018,4,3,15,15,822.0,109.0,4.3,14.2,611.5,942.46,743.25
2018,4,3,15,30,802.0,105.0,4.3,14.2,565.0,932.84,738.42
2018,4,3,15,45,778.0,100.5,4.45,13.9,516.0,914.7,729.63
2018,4,3,16,0,754.0,96.0,4.6,13.6,467.0,892.68,717.88
2018,4,3,16,15,725.0,92.0,4.6,13.35,417.5,870.2,704.31
2018,4,3,16,30,696.0,88.0,4.6,13.1,368.0,837.85,683.0
2018,4,3,16,45,635.0,81.5,4.6,12.85,309.5,768.14,632.5
