Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,0,574.0,75.0,4.6,12.6,251.0,696.63,578.88
2018,4,3,17,15,503.0,66.0,4.5,12.3,198.5,611.33,511.55
2018,4,3,17,30,432.0,57.0,4.4,12.0,146.0,526.09,441.13
2018,4,3,17,45,345.0,47.0,4.3,11.7,105.0,426.0,355.02
2018,4,3,18,0,258.0,37.0,4.2,11.4,64.0,330.41,264.42
2018,4,3,18,15,148.5,23.0,4.05,11.2,36.5,194.17,19.0
2018,4,3,18,30,39.0,9.0,3.9,11.0,9.0,38.96,0.0
2018,4,3,18,45,19.5,4.5,3.8,10.85,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.5,3.0,2.95,9.8,3.0,0.0,0.0
2018,4,4,6,0,5.0,6.0,3.0,9.9,6.0,4.72,0.0
2018,4,4,6,15,2.5,16.5,3.15,10.15,16.5,12.58,2.84
2018,4,4,6,30,0.0,27.0,3.3,10.4,27.0,20.61,12.36
2018,4,4,6,45,6.0,42.5,3.4,10.6,44.0,32.37,23.35
2018,4,4,7,0,12.0,58.0,3.5,10.8,61.0,43.85,33.99
2018,4,4,7,15,133.0,86.5,3.4,11.0,129.0,63.31,51.65
2018,4,4,7,30,254.0,115.0,3.3,11.2,197.0,81.2,67.65
2018,4,4,7,45,234.0,134.5,3.15,11.35,220.5,92.85,77.85
2018,4,4,8,0,214.0,154.0,3.0,11.5,244.0,103.94,87.39
2018,4,4,8,15,317.5,166.5,2.9,11.7,318.5,112.96,94.94
2018,4,4,8,30,421.0,179.0,2.8,11.9,393.0,117.53,98.53
2018,4,4,8,45,369.0,211.0,2.65,12.1,411.5,138.14,116.01
2018,4,4,9,0,317.0,243.0,2.5,12.3,430.0,153.12,128.41
2018,4,4,9,15,371.5,246.5,2.45,12.45,481.0,155.54,130.01
2018,4,4,9,30,426.0,250.0,2.4,12.6,532.0,149.53,124.46
2018,4,4,9,45,527.5,231.0,2.35,12.75,599.5,140.3,116.24
2018,4,4,10,0,629.0,212.0,2.3,12.9,667.0,129.58,106.8
2018,4,4,10,15,586.0,239.0,2.2,13.05,676.5,165.84,118.1
2018,4,4,10,30,543.0,266.0,2.1,13.2,686.0,219.12,151.21
2018,4,4,10,45,498.5,295.0,2.0,13.3,689.5,269.14,190.9
2018,4,4,11,0,454.0,324.0,1.9,13.4,693.0,314.88,230.35
2018,4,4,11,15,568.5,279.0,1.85,13.55,750.0,360.68,265.62
2018,4,4,11,30,683.0,234.0,1.8,13.7,807.0,414.91,309.23
2018,4,4,11,45,759.5,198.5,1.75,13.8,840.5,471.13,355.84
2018,4,4,12,0,836.0,163.0,1.7,13.9,874.0,533.15,406.52
2018,4,4,12,15,712.0,227.0,1.9,14.0,832.5,567.67,436.95
2018,4,4,12,30,588.0,291.0,2.1,14.1,791.0,589.14,455.83
2018,4,4,12,45,490.5,319.5,2.25,14.15,733.5,588.99,457.78
2018,4,4,13,0,393.0,348.0,2.4,14.2,676.0,570.62,445.44
2018,4,4,13,15,369.0,350.0,2.6,14.2,653.5,582.28,456.03
2018,4,4,13,30,345.0,352.0,2.8,14.2,631.0,590.88,463.89
2018,4,4,13,45,327.5,351.5,3.0,14.15,610.0,599.52,471.84
2018,4,4,14,0,310.0,351.0,3.2,14.1,589.0,605.76,477.92
2018,4,4,14,15,228.0,342.5,3.25,14.0,513.5,526.53,418.27
2018,4,4,14,30,146.0,334.0,3.3,13.9,438.0,458.93,366.09
2018,4,4,14,45,173.5,312.5,3.3,13.8,430.0,473.78,379.99
2018,4,4,15,0,201.0,291.0,3.3,13.7,422.0,488.24,393.36
2018,4,4,15,15,175.0,273.0,3.3,13.7,381.5,454.62,367.81
2018,4,4,15,30,149.0,255.0,3.3,13.7,341.0,419.04,340.61
2018,4,4,15,45,162.0,230.5,3.15,13.45,317.0,412.17,337.32
2018,4,4,16,0,175.0,206.0,3.0,13.2,293.0,403.86,332.77
2018,4,4,16,15,167.0,187.0,2.9,13.0,262.5,380.54,315.38
2018,4,4,16,30,159.0,168.0,2.8,12.8,232.0,356.27,296.98
2018,4,4,16,45,116.5,142.5,2.75,12.65,186.0,287.91,241.02
2018,4,4,17,0,74.0,117.0,2.7,12.5,140.0,198.88,166.59
2018,4,4,17,15,93.5,97.5,2.65,12.3,121.0,217.39,182.95
2018,4,4,17,30,113.0,78.0,2.6,12.1,102.0,214.61,180.49
2018,4,4,17,45,83.5,58.0,2.5,11.9,73.0,164.31,135.55
2018,4,4,18,0,54.0,38.0,2.4,11.7,44.0,113.08,87.99
2018,4,4,18,15,33.5,22.5,2.45,11.65,25.5,69.01,12.75
2018,4,4,18,30,13.0,7.0,2.5,11.6,7.0,16.15,0.0
2018,4,4,18,45,6.5,3.5,2.55,11.5,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,2.25,10.65,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.2,10.8,5.0,3.93,0.0
2018,4,5,6,15,0.0,12.5,2.25,11.0,12.5,9.5,1.27
2018,4,5,6,30,0.0,20.0,2.3,11.2,20.0,15.22,7.68
2018,4,5,6,45,0.5,31.0,2.35,11.4,31.0,23.65,15.54
2018,4,5,7,0,1.0,42.0,2.4,11.6,42.0,32.11,23.36
2018,4,5,7,15,3.0,56.5,2.2,11.65,57.5,43.31,33.57
2018,4,5,7,30,5.0,71.0,2.0,11.7,73.0,54.18,43.34
2018,4,5,7,45,10.5,105.0,1.85,11.75,109.5,78.09,64.58
2018,4,5,8,0,16.0,139.0,1.7,11.8,146.0,101.18,84.77
2018,4,5,8,15,116.5,179.0,1.7,12.15,238.0,120.4,101.15
2018,4,5,8,30,217.0,219.0,1.7,12.5,330.0,144.34,121.36
2018,4,5,8,45,253.0,235.5,1.7,12.8,377.0,148.3,124.17
2018,4,5,9,0,289.0,252.0,1.7,13.1,424.0,156.94,131.02
2018,4,5,9,15,175.5,249.0,1.55,13.35,355.5,160.47,133.46
2018,4,5,9,30,62.0,246.0,1.4,13.6,287.0,164.56,136.37
2018,4,5,9,45,54.0,267.5,1.3,13.85,304.5,176.2,145.65
2018,4,5,10,0,46.0,289.0,1.2,14.1,322.0,187.46,154.49
2018,4,5,10,15,30.5,253.5,1.3,14.15,276.0,171.92,134.32
2018,4,5,10,30,15.0,218.0,1.4,14.2,230.0,161.96,126.38
2018,4,5,10,45,22.0,264.0,1.45,14.3,282.0,187.72,146.39
2018,4,5,11,0,29.0,310.0,1.5,14.4,334.0,223.17,173.97
2018,4,5,11,15,33.5,330.5,1.75,14.35,358.5,244.09,190.45
2018,4,5,11,30,38.0,351.0,2.0,14.3,383.0,266.38,208.14
2018,4,5,11,45,33.0,338.0,2.25,14.25,366.0,263.16,206.13
2018,4,5,12,0,28.0,325.0,2.5,14.2,349.0,258.46,202.94
2018,4,5,12,15,29.0,330.5,2.55,14.1,355.5,269.41,211.85
2018,4,5,12,30,30.0,336.0,2.6,14.0,362.0,280.69,220.98
2018,4,5,12,45,23.5,309.5,2.65,13.95,329.5,255.7,201.6
2018,4,5,13,0,17.0,283.0,2.7,13.9,297.0,233.42,184.26
2018,4,5,13,15,15.5,271.5,2.6,13.85,284.0,225.57,178.27
2018,4,5,13,30,14.0,260.0,2.5,13.8,271.0,217.29,171.88
2018,4,5,13,45,16.0,262.5,2.35,13.75,275.0,223.21,176.89
2018,4,5,14,0,18.0,265.0,2.2,13.7,279.0,229.5,182.17
2018,4,5,14,15,12.5,235.0,2.1,13.65,244.5,201.12,159.65
2018,4,5,14,30,7.0,205.0,2.0,13.6,210.0,171.88,136.3
2018,4,5,14,45,8.5,206.0,1.95,13.5,212.0,175.82,139.97
2018,4,5,15,0,10.0,207.0,1.9,13.4,214.0,180.22,143.96
2018,4,5,15,15,8.0,190.5,1.9,13.4,195.5,165.27,132.1
2018,4,5,15,30,6.0,174.0,1.9,13.4,177.0,150.05,119.99
2018,4,5,15,45,6.0,165.0,1.7,13.2,168.0,143.86,115.35
2018,4,5,16,0,6.0,156.0,1.5,13.0,159.0,137.87,110.84
2018,4,5,16,15,17.0,148.0,1.4,12.9,155.0,144.14,117.02
2018,4,5,16,30,28.0,140.0,1.3,12.8,151.0,167.73,137.52
2018,4,5,16,45,58.0,131.0,1.2,12.65,150.0,193.13,160.3
2018,4,5,17,0,88.0,122.0,1.1,12.5,149.0,239.38,199.65
2018,4,5,17,15,75.5,100.5,0.85,12.4,120.5,185.85,154.71
2018,4,5,17,30,63.0,79.0,0.6,12.3,92.0,151.4,125.01
2018,4,5,17,45,43.0,58.5,0.4,12.2,66.5,110.91,89.25
2018,4,5,18,0,23.0,38.0,0.2,12.1,41.0,68.73,51.24
2018,4,5,18,15,16.5,22.0,0.5,12.1,23.5,41.55,10.02
2018,4,5,18,30,10.0,6.0,0.8,12.1,6.0,12.91,0.0
2018,4,5,18,45,5.0,3.0,1.05,12.05,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,3.0,5.4,12.45,3.0,0.0,0.0
2018,4,6,6,0,10.0,6.0,5.5,12.5,6.0,4.72,0.0
2018,4,6,6,15,5.0,10.5,5.7,12.6,10.5,8.24,0.62
2018,4,6,6,30,0.0,15.0,5.9,12.7,15.0,11.39,4.28
2018,4,6,6,45,0.0,20.0,6.05,12.75,20.0,15.2,7.9
2018,4,6,7,0,0.0,25.0,6.2,12.8,25.0,19.03,11.46
2018,4,6,7,15,0.0,42.5,6.35,12.9,42.5,32.46,23.61
2018,4,6,7,30,0.0,60.0,6.5,13.0,60.0,45.97,35.71
2018,4,6,7,45,0.0,67.0,6.7,13.15,67.0,51.38,40.44
2018,4,6,8,0,0.0,74.0,6.9,13.3,74.0,56.81,45.12
2018,4,6,8,15,0.0,52.0,6.95,13.55,52.0,39.83,29.84
2018,4,6,8,30,0.0,30.0,7.0,13.8,30.0,22.94,14.73
2018,4,6,8,45,0.0,53.0,7.05,14.0,53.0,40.65,30.3
2018,4,6,9,0,0.0,76.0,7.1,14.2,76.0,58.47,45.79
2018,4,6,9,15,0.0,97.5,7.1,14.35,97.5,74.99,60.03
2018,4,6,9,30,0.0,119.0,7.1,14.5,119.0,90.51,73.28
2018,4,6,9,45,0.0,116.5,7.1,14.65,116.5,88.85,71.63
2018,4,6,10,0,0.0,114.0,7.1,14.8,114.0,87.13,69.96
2018,4,6,10,15,0.0,117.5,7.05,14.8,117.5,89.78,68.84
2018,4,6,10,30,0.0,121.0,7.0,14.8,121.0,92.49,70.96
2018,4,6,10,45,1.0,127.0,6.95,14.8,128.0,97.24,74.72
2018,4,6,11,0,2.0,133.0,6.9,14.8,135.0,102.18,78.65
2018,4,6,11,15,4.0,156.5,6.9,14.8,160.0,120.5,93.51
2018,4,6,11,30,6.0,180.0,6.9,14.8,185.0,139.22,108.68
2018,4,6,11,45,4.5,166.5,6.95,14.8,170.5,129.43,100.73
2018,4,6,12,0,3.0,153.0,7.0,14.8,156.0,119.19,92.42
2018,4,6,12,15,10.5,215.5,6.95,14.8,224.5,171.29,134.78
2018,4,6,12,30,18.0,278.0,6.9,14.8,293.0,225.11,178.22
2018,4,6,12,45,17.5,274.5,6.85,14.8,289.0,224.61,177.91
2018,4,6,13,0,17.0,271.0,6.8,14.8,285.0,223.94,177.53
2018,4,6,13,15,17.0,264.0,6.7,14.75,278.0,220.64,175.11
2018,4,6,13,30,17.0,257.0,6.6,14.7,271.0,217.17,172.57
2018,4,6,13,45,18.0,258.0,6.5,14.7,272.5,221.07,175.97
2018,4,6,14,0,19.0,259.0,6.4,14.7,274.0,225.18,179.59
2018,4,6,14,15,18.5,250.5,6.25,14.65,264.5,219.9,175.64
2018,4,6,14,30,18.0,242.0,6.1,14.6,255.0,214.5,171.63
2018,4,6,14,45,18.0,231.0,6.0,14.55,243.5,207.2,166.13
2018,4,6,15,0,18.0,220.0,5.9,14.5,232.0,199.8,160.55
2018,4,6,15,15,14.0,195.0,5.9,14.5,204.0,175.2,140.7
2018,4,6,15,30,10.0,170.0,5.9,14.5,176.0,150.08,120.27
2018,4,6,15,45,22.0,163.5,5.65,14.4,175.0,173.73,140.88
2018,4,6,16,0,34.0,157.0,5.4,14.3,174.0,182.6,149.28
2018,4,6,16,15,48.0,138.0,5.3,14.25,159.0,179.15,147.66
2018,4,6,16,30,62.0,119.0,5.2,14.2,144.0,174.99,145.42
2018,4,6,16,45,59.5,98.0,5.1,14.15,119.5,151.35,125.94
2018,4,6,17,0,57.0,77.0,5.0,14.1,95.0,143.86,119.76
2018,4,6,17,15,28.5,46.0,4.9,14.0,55.0,65.77,52.16
2018,4,6,17,30,0.0,15.0,4.8,13.9,15.0,11.39,4.1
2018,4,6,17,45,0.0,11.5,4.7,13.85,11.5,8.72,1.72
2018,4,6,18,0,0.0,8.0,4.6,13.8,8.0,6.06,0.0
2018,4,6,18,15,0.0,5.0,4.6,13.8,5.0,3.78,0.0
2018,4,6,18,30,0.0,2.0,4.6,13.8,2.0,1.57,0.0
2018,4,6,18,45,0.0,1.0,4.6,13.8,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.5,3.9,12.9,5.5,0.0,0.0
2018,4,7,6,0,3.0,11.0,3.8,12.9,11.0,8.65,0.0
2018,4,7,6,15,27.0,26.5,3.95,12.95,30.0,20.12,10.23
2018,4,7,6,30,51.0,42.0,4.1,13.0,49.0,31.46,21.85
2018,4,7,6,45,88.0,60.5,4.2,13.1,79.0,44.7,34.14
2018,4,7,7,0,125.0,79.0,4.3,13.2,109.0,57.77,46.12
2018,4,7,7,15,119.0,104.5,4.4,13.3,138.5,74.28,60.97
2018,4,7,7,30,113.0,130.0,4.5,13.4,168.0,90.19,75.03
2018,4,7,7,45,159.0,153.0,4.6,13.5,216.5,105.03,87.93
2018,4,7,8,0,205.0,176.0,4.7,13.6,265.0,119.6,100.4
2018,4,7,8,15,261.5,189.5,4.65,13.7,317.0,124.66,104.43
2018,4,7,8,30,318.0,203.0,4.6,13.8,369.0,132.93,111.21
2018,4,7,8,45,352.0,218.5,4.55,13.85,418.0,141.58,118.29
2018,4,7,9,0,386.0,234.0,4.5,13.9,467.0,149.96,125.1
2018,4,7,9,15,461.0,228.5,4.45,14.0,525.5,140.4,116.5
2018,4,7,9,30,536.0,223.0,4.4,14.1,584.0,137.53,113.71
2018,4,7,9,45,483.5,256.5,4.35,14.2,595.5,151.35,125.19
2018,4,7,10,0,431.0,290.0,4.3,14.3,607.0,164.2,135.77
2018,4,7,10,15,376.0,314.0,4.4,14.35,598.5,206.15,153.06
2018,4,7,10,30,321.0,338.0,4.5,14.4,590.0,242.82,178.7
2018,4,7,10,45,267.0,346.0,4.6,14.45,559.5,265.46,198.49
2018,4,7,11,0,213.0,354.0,4.7,14.5,529.0,290.49,221.67
2018,4,7,11,15,203.5,333.0,4.8,14.5,503.0,288.62,222.23
2018,4,7,11,30,194.0,312.0,4.9,14.5,477.0,292.64,227.49
2018,4,7,11,45,199.5,334.0,5.0,14.5,505.0,329.76,258.31
2018,4,7,12,0,205.0,356.0,5.1,14.5,533.0,368.88,290.36
2018,4,7,12,15,238.0,349.5,5.1,14.45,554.5,402.97,318.44
2018,4,7,12,30,271.0,343.0,5.1,14.4,576.0,440.01,348.88
2018,4,7,12,45,264.5,339.5,5.1,14.4,565.0,456.27,362.69
2018,4,7,13,0,258.0,336.0,5.1,14.4,554.0,470.97,375.15
2018,4,7,13,15,250.5,322.0,5.1,14.35,530.0,474.24,378.82
2018,4,7,13,30,243.0,308.0,5.1,14.3,506.0,475.16,380.61
2018,4,7,13,45,279.0,291.0,5.1,14.2,512.0,506.38,406.89
2018,4,7,14,0,315.0,274.0,5.1,14.1,518.0,538.17,433.59
2018,4,7,14,15,492.0,230.5,5.1,14.05,594.5,688.62,553.61
2018,4,7,14,30,669.0,187.0,5.1,14.0,671.0,835.5,667.85
2018,4,7,14,45,596.5,194.0,5.05,13.9,608.5,797.33,639.22
2018,4,7,15,0,524.0,201.0,5.0,13.8,546.0,744.61,600.5
2018,4,7,15,15,638.0,167.5,5.0,13.8,560.0,843.49,677.93
2018,4,7,15,30,752.0,134.0,5.0,13.8,574.0,931.08,743.84
2018,4,7,15,45,730.0,128.0,4.95,13.65,526.0,913.15,732.37
2018,4,7,16,0,708.0,122.0,4.9,13.5,478.0,891.48,718.82
2018,4,7,16,15,677.5,116.0,4.85,13.35,427.5,857.83,696.23
2018,4,7,16,30,647.0,110.0,4.8,13.2,377.0,820.9,670.83
2018,4,7,16,45,600.0,102.0,4.8,13.05,323.5,762.5,628.58
2018,4,7,17,0,553.0,94.0,4.8,12.9,270.0,701.73,583.1
2018,4,7,17,15,481.5,85.0,4.65,12.65,218.0,610.66,511.22
2018,4,7,17,30,410.0,76.0,4.5,12.4,166.0,528.04,443.23
2018,4,7,17,45,308.0,62.5,4.3,12.2,119.5,413.18,345.57
2018,4,7,18,0,206.0,49.0,4.1,12.0,73.0,303.83,246.43
2018,4,7,18,15,115.5,30.5,3.95,11.85,42.5,173.66,87.43
2018,4,7,18,30,25.0,12.0,3.8,11.7,12.0,29.96,0.0
2018,4,7,18,45,12.5,6.0,3.65,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,8,5,45,45.5,9.5,4.5,10.3,11.5,7.47,0.0
2018,4,8,6,0,91.0,19.0,4.6,10.5,23.0,14.95,0.0
2018,4,8,6,15,213.5,34.5,4.8,10.7,60.5,26.1,15.64
2018,4,8,6,30,336.0,50.0,5.0,10.9,98.0,37.94,27.82
2018,4,8,6,45,427.5,59.5,5.2,11.1,147.0,48.04,37.44
2018,4,8,7,0,519.0,69.0,5.4,11.3,196.0,55.38,44.35
2018,4,8,7,15,578.0,76.5,5.4,11.45,249.5,60.85,49.36
2018,4,8,7,30,637.0,84.0,5.4,11.6,303.0,66.31,54.19
2018,4,8,7,45,678.0,89.0,5.45,11.75,356.0,69.67,57.03
2018,4,8,8,0,719.0,94.0,5.5,11.9,409.0,73.02,59.8
2018,4,8,8,15,746.0,99.0,5.45,12.15,460.0,76.07,62.23
2018,4,8,8,30,773.0,104.0,5.4,12.4,511.0,85.61,70.36
2018,4,8,8,45,783.5,111.0,5.35,12.6,555.5,89.63,73.6
2018,4,8,9,0,794.0,118.0,5.3,12.8,600.0,93.41,76.61
2018,4,8,9,15,821.0,118.0,5.3,13.0,646.5,92.9,75.89
2018,4,8,9,30,848.0,118.0,5.3,13.2,693.0,92.5,75.3
2018,4,8,9,45,864.0,118.5,5.25,13.4,731.5,92.17,74.78
2018,4,8,10,0,880.0,119.0,5.2,13.6,770.0,101.4,82.53
2018,4,8,10,15,888.0,121.0,5.2,13.75,800.0,145.36,89.11
2018,4,8,10,30,896.0,123.0,5.2,13.9,830.0,205.4,124.69
2018,4,8,10,45,901.0,124.5,5.2,14.05,853.0,265.31,172.13
2018,4,8,11,0,906.0,126.0,5.2,14.2,876.0,325.39,224.99
2018,4,8,11,15,909.5,127.5,5.15,14.3,891.5,384.94,279.21
2018,4,8,11,30,913.0,129.0,5.1,14.4,907.0,444.05,332.93
2018,4,8,11,45,915.0,129.0,5.1,14.5,914.5,500.86,383.97
2018,4,8,12,0,917.0,129.0,5.1,14.6,922.0,556.53,432.84
2018,4,8,12,15,918.0,128.5,5.1,14.7,921.5,609.95,478.66
2018,4,8,12,30,919.0,128.0,5.1,14.8,921.0,661.64,521.94
2018,4,8,12,45,918.5,126.5,5.05,14.85,912.0,709.62,561.27
2018,4,8,13,0,918.0,125.0,5.0,14.9,903.0,755.21,597.89
2018,4,8,13,15,913.0,124.5,5.05,14.9,885.5,795.76,630.59
2018,4,8,13,30,908.0,124.0,5.1,14.9,868.0,833.21,659.4
2018,4,8,13,45,900.0,123.0,5.15,14.9,842.5,864.53,683.12
2018,4,8,14,0,892.0,122.0,5.2,14.9,817.0,892.28,704.36
2018,4,8,14,15,881.5,120.5,5.25,14.85,784.0,913.69,721.28
2018,4,8,14,30,871.0,119.0,5.3,14.8,751.0,943.31,744.36
2018,4,8,14,45,856.5,117.0,5.4,14.7,711.5,953.18,753.77
2018,4,8,15,0,842.0,115.0,5.5,14.6,672.0,958.89,760.5
2018,4,8,15,15,824.5,112.0,5.5,14.6,628.0,956.49,760.6
2018,4,8,15,30,807.0,109.0,5.5,14.6,584.0,949.99,757.93
2018,4,8,15,45,781.0,106.0,5.7,14.35,534.5,931.1,748.28
2018,4,8,16,0,755.0,103.0,5.9,14.1,485.0,915.82,741.22
2018,4,8,16,15,718.5,99.5,6.0,13.85,432.5,879.29,717.39
2018,4,8,16,30,682.0,96.0,6.1,13.6,380.0,839.6,690.64
2018,4,8,16,45,633.0,91.0,6.2,13.35,326.5,782.87,649.8
2018,4,8,17,0,584.0,86.0,6.3,13.1,273.0,723.84,605.65
2018,4,8,17,15,515.0,78.0,6.15,12.8,221.0,640.29,539.19
2018,4,8,17,30,446.0,70.0,6.0,12.5,169.0,552.73,466.66
2018,4,8,17,45,344.0,58.5,5.9,12.15,122.5,439.48,369.86
2018,4,8,18,0,242.0,47.0,5.8,11.8,76.0,331.81,272.2
2018,4,8,18,15,140.0,29.5,5.6,11.65,44.5,206.51,116.9
2018,4,8,18,30,38.0,12.0,5.4,11.5,13.0,40.66,0.0
2018,4,8,18,45,19.0,6.0,5.2,11.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,11.3,6.0,4.72,0.0
2018,4,9,6,0,0.0,12.0,1.5,11.4,12.0,9.14,0.0
2018,4,9,6,15,0.0,28.0,1.6,11.8,28.0,21.14,11.89
2018,4,9,6,30,0.0,44.0,1.7,12.2,44.0,32.87,23.35
2018,4,9,6,45,4.0,64.5,1.85,12.55,65.5,47.51,36.84
2018,4,9,7,0,8.0,85.0,2.0,12.9,87.0,62.03,50.04
2018,4,9,7,15,11.0,95.5,1.95,13.2,99.0,70.14,57.3
2018,4,9,7,30,14.0,106.0,1.9,13.5,111.0,78.16,64.28
2018,4,9,7,45,57.0,145.0,1.9,13.8,169.5,101.61,84.66
2018,4,9,8,0,100.0,184.0,1.9,14.1,228.0,125.46,105.02
2018,4,9,8,15,220.0,196.0,1.9,14.4,308.0,131.94,110.08
2018,4,9,8,30,340.0,208.0,1.9,14.7,388.0,136.05,113.11
2018,4,9,8,45,468.0,191.0,1.9,14.95,463.0,123.14,101.59
2018,4,9,9,0,596.0,174.0,1.9,15.2,538.0,115.41,94.6
2018,4,9,9,15,700.0,155.0,1.85,15.5,611.5,104.05,84.54
2018,4,9,9,30,804.0,136.0,1.8,15.8,685.0,102.29,82.74
2018,4,9,9,45,721.0,176.0,1.75,16.1,687.5,112.51,91.13
2018,4,9,10,0,638.0,216.0,1.7,16.4,690.0,130.03,105.58
2018,4,9,10,15,692.5,203.5,1.65,16.65,737.0,163.18,106.47
2018,4,9,10,30,747.0,191.0,1.6,16.9,784.0,213.16,134.39
2018,4,9,10,45,794.0,175.5,1.6,17.2,821.5,272.39,178.35
2018,4,9,11,0,841.0,160.0,1.6,17.5,859.0,328.51,224.17
2018,4,9,11,15,799.5,185.0,1.55,17.75,859.0,387.34,276.02
2018,4,9,11,30,758.0,210.0,1.5,18.0,859.0,438.95,321.13
2018,4,9,11,45,670.5,258.5,1.5,18.25,836.0,485.57,361.29
2018,4,9,12,0,583.0,307.0,1.5,18.5,813.0,524.41,393.4
2018,4,9,12,15,595.5,300.5,1.45,18.75,816.5,568.75,427.74
2018,4,9,12,30,608.0,294.0,1.4,19.0,820.0,612.78,460.9
2018,4,9,12,45,585.5,291.0,1.3,19.25,793.5,636.23,478.22
2018,4,9,13,0,563.0,288.0,1.2,19.5,767.0,655.73,492.23
2018,4,9,13,15,639.5,250.5,1.05,19.75,784.5,718.48,536.32
2018,4,9,13,30,716.0,213.0,0.9,20.0,802.0,781.62,578.95
2018,4,9,13,45,734.5,197.0,0.7,20.2,785.5,817.53,600.62
2018,4,9,14,0,753.0,181.0,0.5,20.4,769.0,850.97,619.99
2018,4,9,14,15,709.0,188.0,0.65,20.35,724.5,849.57,622.4
2018,4,9,14,30,665.0,195.0,0.8,20.3,680.0,842.74,621.6
2018,4,9,14,45,591.0,209.0,0.95,20.25,623.5,809.22,602.23
2018,4,9,15,0,517.0,223.0,1.1,20.2,567.0,763.56,574.3
2018,4,9,15,15,422.0,231.5,1.1,20.2,500.0,695.16,527.53
2018,4,9,15,30,327.0,240.0,1.1,20.2,433.0,600.14,461.25
2018,4,9,15,45,409.5,200.0,1.8,19.5,421.5,669.13,521.76
2018,4,9,16,0,492.0,160.0,2.5,18.8,410.0,712.17,562.46
2018,4,9,16,15,421.5,149.5,2.8,18.25,348.0,634.5,508.2
2018,4,9,16,30,351.0,139.0,3.1,17.7,286.0,555.02,450.9
2018,4,9,16,45,280.5,121.0,3.4,17.1,228.5,439.42,363.35
2018,4,9,17,0,210.0,103.0,3.7,16.5,171.0,349.25,291.72
2018,4,9,17,15,231.0,90.5,3.8,15.95,152.5,355.62,298.53
2018,4,9,17,30,252.0,78.0,3.9,15.4,134.0,361.0,302.95
2018,4,9,17,45,206.5,60.5,4.0,14.8,98.5,295.56,246.32
2018,4,9,18,0,161.0,43.0,4.1,14.2,63.0,231.25,187.81
2018,4,9,18,15,100.0,27.0,3.8,13.95,37.5,150.51,89.96
2018,4,9,18,30,39.0,11.0,3.5,13.7,12.0,40.73,0.0
2018,4,9,18,45,19.5,5.5,3.2,13.45,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,2.4,12.1,6.0,4.72,0.0
2018,4,10,6,0,6.0,12.0,2.3,12.2,12.0,9.44,0.0
2018,4,10,6,15,4.5,25.5,2.4,12.4,25.5,19.5,10.71
2018,4,10,6,30,3.0,39.0,2.5,12.6,39.0,29.6,20.48
2018,4,10,6,45,7.5,53.0,2.55,12.8,54.5,40.04,30.18
2018,4,10,7,0,12.0,67.0,2.6,13.0,70.0,50.44,39.7
2018,4,10,7,15,10.5,75.5,2.75,13.15,78.5,57.02,45.62
2018,4,10,7,30,9.0,84.0,2.9,13.3,87.0,63.53,51.33
2018,4,10,7,45,5.0,101.5,3.0,13.45,103.0,76.05,62.27
2018,4,10,8,0,1.0,119.0,3.1,13.6,119.0,88.44,72.93
2018,4,10,8,15,0.5,115.5,3.2,13.7,115.5,86.71,71.12
2018,4,10,8,30,0.0,112.0,3.3,13.8,112.0,84.73,69.12
2018,4,10,8,45,0.5,117.5,3.4,13.9,118.0,88.91,72.51
2018,4,10,9,0,1.0,123.0,3.5,14.0,124.0,93.04,75.85
2018,4,10,9,15,1.0,131.0,3.45,14.05,132.0,98.86,80.64
2018,4,10,9,30,1.0,139.0,3.4,14.1,140.0,104.64,85.38
2018,4,10,9,45,5.0,170.0,3.4,14.15,174.0,126.14,103.58
2018,4,10,10,0,9.0,201.0,3.4,14.2,208.0,147.07,121.12
2018,4,10,10,15,38.5,276.5,3.35,14.25,307.0,187.04,146.51
2018,4,10,10,30,68.0,352.0,3.3,14.3,406.0,239.88,186.52
2018,4,10,10,45,55.0,339.5,3.25,14.35,384.0,240.67,187.36
2018,4,10,11,0,42.0,327.0,3.2,14.4,362.0,238.57,186.31
2018,4,10,11,15,45.0,349.5,3.2,14.35,387.5,261.42,204.51
2018,4,10,11,30,48.0,372.0,3.2,14.3,413.0,285.57,223.64
2018,4,10,11,45,58.5,386.5,3.2,14.25,437.0,308.98,242.11
2018,4,10,12,0,69.0,401.0,3.2,14.2,461.0,334.22,262.06
2018,4,10,12,15,84.0,409.5,3.25,14.15,482.5,359.36,282.04
2018,4,10,12,30,99.0,418.0,3.3,14.1,504.0,386.4,303.55
2018,4,10,12,45,63.5,329.5,3.4,14.0,384.5,304.69,240.7
2018,4,10,13,0,28.0,241.0,3.5,13.9,265.0,214.83,169.92
2018,4,10,13,15,17.0,209.0,3.65,13.85,223.5,183.84,145.33
2018,4,10,13,30,6.0,177.0,3.8,13.8,182.0,143.58,112.75
2018,4,10,13,45,9.5,211.0,3.9,13.7,218.5,175.07,138.63
2018,4,10,14,0,13.0,245.0,4.0,13.6,255.0,208.11,165.61
2018,4,10,14,15,12.5,233.5,4.15,13.55,243.0,199.76,159.19
2018,4,10,14,30,12.0,222.0,4.3,13.5,231.0,191.19,152.65
2018,4,10,14,45,16.0,223.0,4.45,13.4,234.0,197.89,158.72
2018,4,10,15,0,20.0,224.0,4.6,13.3,237.0,205.16,165.31
2018,4,10,15,15,29.0,226.5,4.6,13.3,244.5,239.1,193.76
2018,4,10,15,30,38.0,229.0,4.6,13.3,252.0,256.56,208.86
2018,4,10,15,45,68.5,217.0,4.85,13.15,254.0,279.87,230.14
2018,4,10,16,0,99.0,205.0,5.1,13.0,256.0,303.58,251.9
2018,4,10,16,15,61.5,172.5,5.15,12.9,203.0,233.46,193.68
2018,4,10,16,30,24.0,140.0,5.2,12.8,150.0,162.16,133.33
2018,4,10,16,45,58.0,107.5,5.2,12.65,127.5,160.79,134.49
2018,4,10,17,0,92.0,75.0,5.2,12.5,105.0,174.66,148.24
2018,4,10,17,15,126.5,79.5,5.05,12.25,113.0,217.98,186.22
2018,4,10,17,30,161.0,84.0,4.9,12.0,121.0,285.64,242.86
2018,4,10,17,45,227.5,63.5,4.7,11.75,100.5,319.88,270.71
2018,4,10,18,0,294.0,43.0,4.5,11.5,80.0,369.67,304.55
2018,4,10,18,15,186.5,29.0,4.4,11.3,48.5,248.17,161.89
2018,4,10,18,30,79.0,15.0,4.3,11.1,17.0,76.83,0.0
2018,4,10,18,45,39.5,7.5,4.25,10.85,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,11,5,45,32.5,9.5,3.9,10.45,11.5,7.47,0.0
2018,4,11,6,0,65.0,19.0,3.8,10.5,23.0,14.44,0.0
2018,4,11,6,15,134.5,34.5,3.8,10.7,52.5,25.98,16.48
2018,4,11,6,30,204.0,50.0,3.8,10.9,82.0,37.12,27.34
2018,4,11,6,45,242.0,68.5,3.8,11.15,120.5,50.06,39.38
2018,4,11,7,0,280.0,87.0,3.8,11.4,159.0,62.61,50.88
2018,4,11,7,15,247.5,107.5,3.55,11.5,182.0,76.4,63.3
2018,4,11,7,30,215.0,128.0,3.3,11.6,205.0,88.64,74.09
2018,4,11,7,45,200.0,147.0,3.05,11.65,227.0,99.66,83.64
2018,4,11,8,0,185.0,166.0,2.8,11.7,249.0,114.28,96.21
2018,4,11,8,15,246.5,192.0,2.7,11.8,316.5,125.6,105.71
2018,4,11,8,30,308.0,218.0,2.6,11.9,384.0,140.59,118.31
2018,4,11,8,45,336.0,233.5,2.5,12.0,429.0,148.84,124.96
2018,4,11,9,0,364.0,249.0,2.4,12.1,474.0,156.8,131.34
2018,4,11,9,15,274.5,285.0,2.6,12.2,461.5,171.31,143.34
2018,4,11,9,30,185.0,321.0,2.8,12.3,449.0,195.15,163.18
2018,4,11,9,45,279.0,318.0,3.05,12.45,522.0,184.37,153.64
2018,4,11,10,0,373.0,315.0,3.3,12.6,595.0,184.39,153.37
2018,4,11,10,15,440.5,305.5,3.6,12.6,649.0,203.07,147.14
2018,4,11,10,30,508.0,296.0,3.9,12.6,703.0,244.44,172.34
2018,4,11,10,45,490.5,313.0,4.25,12.6,714.5,290.56,210.31
2018,4,11,11,0,473.0,330.0,4.6,12.6,726.0,335.29,249.62
2018,4,11,11,15,474.5,336.0,4.75,12.6,739.5,378.3,287.43
2018,4,11,11,30,476.0,342.0,4.9,12.6,753.0,421.54,325.38
2018,4,11,11,45,415.5,369.0,5.1,12.55,729.5,450.7,352.63
2018,4,11,12,0,355.0,396.0,5.3,12.5,706.0,474.7,374.55
2018,4,11,12,15,346.5,399.5,5.4,12.5,702.0,503.01,398.74
2018,4,11,12,30,338.0,403.0,5.5,12.5,698.0,529.96,421.43
2018,4,11,12,45,283.5,402.0,5.65,12.5,647.5,521.78,416.3
2018,4,11,13,0,229.0,401.0,5.8,12.5,597.0,498.14,398.74
2018,4,11,13,15,140.0,375.0,5.8,12.5,494.0,428.8,344.03
2018,4,11,13,30,51.0,349.0,5.8,12.5,391.0,335.48,268.97
2018,4,11,13,45,146.5,341.5,5.85,12.5,457.5,431.22,348.28
2018,4,11,14,0,242.0,334.0,5.9,12.5,524.0,536.35,433.7
2018,4,11,14,15,450.5,267.0,5.95,12.5,604.0,691.95,560.3
2018,4,11,14,30,659.0,200.0,6.0,12.5,684.0,844.94,682.31
2018,4,11,14,45,493.5,239.0,6.05,12.5,591.0,742.92,602.67
2018,4,11,15,0,328.0,278.0,6.1,12.5,498.0,620.05,505.92
2018,4,11,15,15,278.5,267.5,6.1,12.5,446.0,573.39,470.11
2018,4,11,15,30,229.0,257.0,6.1,12.5,394.0,500.21,412.84
2018,4,11,15,45,208.5,239.0,6.3,12.4,356.0,468.46,388.98
2018,4,11,16,0,188.0,221.0,6.5,12.3,318.0,435.28,363.46
2018,4,11,16,15,112.5,182.0,6.6,12.2,238.5,318.47,266.93
2018,4,11,16,30,37.0,143.0,6.7,12.1,159.0,178.55,148.23
2018,4,11,16,45,18.5,82.5,6.8,12.0,90.5,92.53,74.92
2018,4,11,17,0,0.0,22.0,6.9,11.9,22.0,16.75,8.86
2018,4,11,17,15,21.0,41.0,7.15,11.75,46.0,53.27,41.56
2018,4,11,17,30,42.0,60.0,7.4,11.6,70.0,97.78,80.6
2018,4,11,17,45,29.5,52.0,7.65,11.45,58.0,81.55,65.35
2018,4,11,18,0,17.0,44.0,7.9,11.3,46.0,69.61,53.19
2018,4,11,18,15,9.0,26.5,7.8,11.1,27.5,41.34,23.36
2018,4,11,18,30,1.0,9.0,7.7,10.9,9.0,7.9,0.0
2018,4,11,18,45,0.5,4.5,7.6,10.7,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,10.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,10.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,9.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.15,9.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,9.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.4,8.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,8.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.5,5.3,9.05,17.5,10.62,0.0
2018,4,12,6,0,136.0,27.0,5.3,9.3,35.0,20.32,2.74
2018,4,12,6,15,256.5,41.0,5.45,9.55,75.5,31.0,21.05
2018,4,12,6,30,377.0,55.0,5.6,9.8,116.0,41.8,31.67
2018,4,12,6,45,459.0,64.5,5.75,10.0,166.0,51.92,41.26
2018,4,12,7,0,541.0,74.0,5.9,10.2,216.0,59.13,48.0
2018,4,12,7,15,480.0,92.5,5.85,10.3,239.0,68.38,56.37
2018,4,12,7,30,419.0,111.0,5.8,10.4,262.0,79.12,65.93
2018,4,12,7,45,341.0,144.5,5.75,10.5,280.0,100.65,84.96
2018,4,12,8,0,263.0,178.0,5.7,10.6,298.0,118.41,100.4
2018,4,12,8,15,335.5,185.5,5.65,10.75,356.0,123.87,104.8
2018,4,12,8,30,408.0,193.0,5.6,10.9,414.0,124.05,104.54
2018,4,12,8,45,341.0,215.5,5.55,11.0,411.5,139.39,117.58
2018,4,12,9,0,274.0,238.0,5.5,11.1,409.0,148.65,125.22
2018,4,12,9,15,322.0,254.0,5.4,11.25,468.0,157.1,132.1
2018,4,12,9,30,370.0,270.0,5.3,11.4,527.0,165.32,138.76
2018,4,12,9,45,605.0,206.0,5.25,11.55,651.5,125.14,103.78
2018,4,12,10,0,840.0,142.0,5.2,11.7,776.0,103.25,84.63
2018,4,12,10,15,748.0,185.5,5.15,11.8,766.0,165.4,106.46
2018,4,12,10,30,656.0,229.0,5.1,11.9,756.0,229.07,154.31
2018,4,12,10,45,544.5,286.5,5.05,12.0,732.0,289.06,207.93
2018,4,12,11,0,433.0,344.0,5.0,12.1,708.0,333.98,250.9
2018,4,12,11,15,598.0,274.0,5.1,12.15,786.5,380.85,287.42
2018,4,12,11,30,763.0,204.0,5.2,12.2,865.0,443.95,339.48
2018,4,12,11,45,821.5,180.0,5.25,12.25,896.5,506.19,393.42
2018,4,12,12,0,880.0,156.0,5.3,12.3,928.0,570.27,448.4
2018,4,12,12,15,866.5,163.0,5.5,12.3,922.0,621.35,492.97
2018,4,12,12,30,853.0,170.0,5.7,12.3,916.0,669.62,534.34
2018,4,12,12,45,855.5,167.5,5.9,12.35,909.5,717.81,574.9
2018,4,12,13,0,858.0,165.0,6.1,12.4,903.0,763.92,613.25
2018,4,12,13,15,854.5,163.0,6.2,12.35,885.5,803.65,646.1
2018,4,12,13,30,851.0,161.0,6.3,12.3,868.0,840.36,676.33
2018,4,12,13,45,846.0,157.5,6.4,12.3,843.0,871.26,700.81
2018,4,12,14,0,841.0,154.0,6.5,12.3,818.0,898.67,722.56
2018,4,12,14,15,820.5,154.5,6.55,12.25,781.5,912.53,734.26
2018,4,12,14,30,800.0,155.0,6.6,12.2,745.0,921.99,742.92
2018,4,12,14,45,802.5,145.5,6.65,12.15,711.5,938.88,757.37
2018,4,12,15,0,805.0,136.0,6.7,12.1,678.0,952.11,769.25
2018,4,12,15,15,786.5,133.0,6.7,12.1,634.0,955.94,773.95
2018,4,12,15,30,768.0,130.0,6.7,12.1,590.0,948.48,770.41
2018,4,12,15,45,748.0,124.0,6.75,11.95,542.0,932.09,761.0
2018,4,12,16,0,728.0,118.0,6.8,11.8,494.0,911.98,748.8
2018,4,12,16,15,701.5,111.0,6.8,11.65,443.0,880.66,727.65
2018,4,12,16,30,675.0,104.0,6.8,11.5,392.0,846.11,703.69
2018,4,12,16,45,634.0,97.0,6.75,11.4,339.5,794.31,665.26
2018,4,12,17,0,593.0,90.0,6.7,11.3,287.0,740.14,623.85
2018,4,12,17,15,532.5,81.0,6.55,11.1,234.5,663.0,562.18
2018,4,12,17,30,472.0,72.0,6.4,10.9,182.0,584.93,497.25
2018,4,12,17,45,381.0,61.0,6.25,10.7,135.0,476.78,404.4
2018,4,12,18,0,290.0,50.0,6.1,10.5,88.0,377.56,314.83
2018,4,12,18,15,175.5,32.5,6.0,10.35,52.5,248.75,176.7
2018,4,12,18,30,61.0,15.0,5.9,10.2,17.0,62.1,0.0
2018,4,12,18,45,30.5,7.5,5.8,10.05,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.95,8.65,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,9.0,1.0,0.0,0.0
2018,4,13,5,45,79.5,14.5,3.85,9.3,19.5,11.41,0.0
2018,4,13,6,0,155.0,28.0,3.8,9.6,38.0,21.12,5.76
2018,4,13,6,15,271.5,41.0,3.9,9.95,78.5,31.1,21.29
2018,4,13,6,30,388.0,54.0,4.0,10.3,119.0,43.87,33.53
2018,4,13,6,45,468.0,63.0,4.05,10.6,169.0,50.7,40.11
2018,4,13,7,0,548.0,72.0,4.1,10.9,219.0,57.57,46.48
2018,4,13,7,15,601.0,79.0,4.2,11.25,272.0,62.6,50.97
2018,4,13,7,30,654.0,86.0,4.3,11.6,325.0,67.6,55.3
2018,4,13,7,45,691.0,91.5,4.35,11.95,378.0,71.24,58.3
2018,4,13,8,0,728.0,97.0,4.4,12.3,431.0,74.82,61.2
2018,4,13,8,15,754.5,101.0,4.35,12.55,481.5,77.14,62.96
2018,4,13,8,30,781.0,105.0,4.3,12.8,532.0,85.98,70.44
2018,4,13,8,45,800.0,109.0,4.3,13.05,579.0,88.11,72.01
2018,4,13,9,0,819.0,113.0,4.3,13.3,626.0,90.15,73.49
2018,4,13,9,15,837.5,114.5,4.25,13.5,669.5,90.5,73.53
2018,4,13,9,30,856.0,116.0,4.2,13.7,713.0,90.86,73.6
2018,4,13,9,45,871.0,116.0,4.15,13.9,750.5,90.23,72.84
2018,4,13,10,0,886.0,116.0,4.1,14.1,788.0,100.46,81.42
2018,4,13,10,15,893.5,117.5,4.05,14.25,817.5,159.29,94.67
2018,4,13,10,30,901.0,119.0,4.0,14.4,847.0,218.99,133.78
2018,4,13,10,45,906.0,120.5,3.95,14.6,869.5,278.8,182.6
2018,4,13,11,0,911.0,122.0,3.9,14.8,892.0,338.77,235.52
2018,4,13,11,15,913.5,123.5,3.9,14.95,906.5,397.83,288.87
2018,4,13,11,30,916.0,125.0,3.9,15.1,921.0,456.33,341.27
2018,4,13,11,45,917.0,125.5,3.9,15.2,927.5,512.7,390.96
2018,4,13,12,0,918.0,126.0,3.9,15.3,934.0,567.85,438.34
2018,4,13,12,15,911.0,129.5,3.9,15.4,930.5,619.26,481.52
2018,4,13,12,30,904.0,133.0,3.9,15.5,927.0,668.34,521.68
2018,4,13,12,45,906.5,130.0,3.95,15.6,919.0,716.16,560.14
2018,4,13,13,0,909.0,127.0,4.0,15.7,911.0,761.8,596.19
2018,4,13,13,15,902.0,128.0,4.05,15.75,893.0,801.32,627.11
2018,4,13,13,30,895.0,129.0,4.1,15.8,875.0,837.71,653.97
2018,4,13,13,45,868.0,136.0,4.1,15.8,842.5,870.94,678.21
2018,4,13,14,0,841.0,143.0,4.1,15.8,810.0,889.8,692.29
2018,4,13,14,15,828.5,142.0,4.15,15.8,777.0,909.05,707.12
2018,4,13,14,30,816.0,141.0,4.2,15.8,744.0,924.35,719.32
2018,4,13,14,45,816.5,132.0,4.2,15.75,709.5,939.66,731.61
2018,4,13,15,0,817.0,123.0,4.2,15.7,675.0,951.2,741.41
2018,4,13,15,15,795.5,120.0,4.2,15.7,629.0,944.08,738.09
2018,4,13,15,30,774.0,117.0,4.2,15.7,583.0,932.85,732.13
2018,4,13,15,45,756.0,111.0,4.25,15.45,535.5,925.01,729.69
2018,4,13,16,0,738.0,105.0,4.3,15.2,488.0,906.62,719.77
2018,4,13,16,15,723.0,98.0,4.35,14.95,441.5,886.5,708.66
2018,4,13,16,30,708.0,91.0,4.4,14.7,395.0,863.14,694.92
2018,4,13,16,45,666.0,84.0,4.45,14.45,340.5,810.06,658.46
2018,4,13,17,0,624.0,77.0,4.5,14.2,286.0,754.84,619.16
2018,4,13,17,15,573.5,70.0,4.5,13.75,236.0,689.81,570.56
2018,4,13,17,30,523.0,63.0,4.5,13.3,186.0,623.84,518.53
2018,4,13,17,45,430.5,54.0,4.45,12.9,138.0,516.38,429.79
2018,4,13,18,0,338.0,45.0,4.4,12.5,90.0,410.68,337.78
2018,4,13,18,15,219.5,31.0,4.3,12.2,55.5,284.86,206.49
2018,4,13,18,30,101.0,17.0,4.2,11.9,21.0,96.73,0.0
2018,4,13,18,45,50.5,8.5,4.1,11.65,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
