Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,293.56,235.97
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,168.2,69.36
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,54.9,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.57,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,6.06,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,10.63,3.53
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,17.51,10.01
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,24.4,16.45
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,32.08,23.53
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,39.79,30.53
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,47.51,37.43
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,55.26,44.24
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,80.52,66.56
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,104.65,87.53
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,129.31,108.66
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,145.63,122.3
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,163.62,137.26
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,171.82,143.76
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,162.28,135.22
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,151.96,126.11
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,138.87,114.7
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,147.48,101.59
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,216.55,153.41
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,271.44,203.29
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,304.93,229.43
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,341.81,259.36
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,368.78,282.74
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,395.53,305.85
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,468.37,362.97
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,558.31,433.84
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,599.46,467.69
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,637.91,498.91
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,680.01,532.43
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,720.54,564.28
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,721.84,565.8
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,717.87,563.08
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,799.24,627.31
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,880.91,690.52
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,930.34,726.65
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,972.72,757.99
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,984.9,767.93
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,979.92,766.25
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,982.05,769.62
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,980.27,770.36
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,969.06,764.97
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,954.11,757.08
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,927.72,740.69
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,891.24,716.83
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,788.72,643.26
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,683.94,565.79
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,474.67,400.64
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,240.32,203.41
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,188.85,158.94
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,137.14,112.83
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,85.91,66.67
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,44.9,17.89
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,20.61,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,3.15,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,10.38,0.37
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,16.91,9.13
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,24.71,16.63
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,32.39,23.88
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,42.12,32.9
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,51.87,41.79
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,64.59,53.19
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,77.17,64.3
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,97.92,82.53
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,118.19,100.04
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,137.17,116.15
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,159.5,134.96
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,175.65,148.18
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,181.65,152.65
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,183.75,153.94
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,172.33,143.83
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,175.24,145.92
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,197.27,147.74
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,222.62,158.72
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,268.64,191.2
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,306.96,218.32
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,366.53,265.54
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,421.4,313.42
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,479.55,363.88
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,535.85,412.5
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,592.42,460.24
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,643.61,503.16
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,693.03,543.78
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,739.01,580.73
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,782.58,615.21
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,818.5,642.92
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,850.96,667.22
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,871.22,682.72
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,900.67,705.01
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,934.9,731.01
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,953.23,745.85
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,976.09,763.76
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,982.34,770.08
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,980.87,770.81
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,975.47,769.0
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,958.76,760.28
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,938.3,748.95
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,865.34,698.54
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,781.57,639.05
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,724.68,598.45
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,657.1,548.12
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,598.6,503.29
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,539.75,456.29
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,442.79,375.8
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,349.38,294.53
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,228.61,187.2
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,123.88,66.56
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,42.16,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,3.15,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,10.03,0.86
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,16.19,8.54
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,22.86,14.96
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,29.4,21.14
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,37.52,28.65
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,45.2,35.65
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,52.54,42.22
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,59.85,48.65
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,65.53,53.54
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,71.17,58.35
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,107.57,90.28
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,142.01,119.96
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,154.67,130.42
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,173.28,145.96
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,176.14,147.91
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,192.22,161.17
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,185.6,155.1
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,186.8,146.41
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,214.91,163.57
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,241.77,180.61
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,287.32,216.23
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,332.18,252.54
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,389.28,297.3
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,456.93,352.29
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,523.66,408.13
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,595.24,468.03
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,647.63,512.23
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,698.25,554.06
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,744.98,592.19
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,789.28,627.82
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,826.36,656.32
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,860.01,681.62
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,890.63,704.64
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,917.81,725.26
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,935.37,738.97
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,962.17,759.56
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,964.92,762.78
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,963.32,763.23
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,976.48,774.55
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,985.84,783.24
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,961.94,768.51
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,934.16,751.12
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,922.78,745.76
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,907.83,737.59
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,870.29,712.27
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,823.85,679.53
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,722.53,602.89
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,620.9,523.05
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,434.16,369.72
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,242.7,204.91
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,178.47,145.56
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,107.8,62.19
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,37.78,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,8.65,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,19.85,8.11
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,33.63,23.54
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,39.8,29.76
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,45.79,35.47
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,54.81,43.69
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,66.96,54.51
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,70.18,57.22
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,74.72,61.03
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,89.16,73.49
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,104.75,86.78
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,106.81,88.19
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,108.65,89.44
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,110.11,90.37
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,106.77,87.2
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,136.3,112.11
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,154.23,126.89
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,173.53,142.76
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,198.13,153.9
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,230.88,177.48
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,256.24,195.9
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,282.26,215.3
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,312.35,238.6
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,333.51,255.77
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,367.47,283.12
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,427.26,329.84
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,502.24,388.55
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,561.36,435.32
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,628.73,487.85
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,653.21,507.55
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,673.26,523.76
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,680.7,530.57
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,684.83,534.75
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,743.51,580.43
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,800.1,624.08
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,835.75,652.1
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,869.18,678.4
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,918.89,715.59
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,958.03,745.23
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,964.26,751.06
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,966.82,754.77
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,958.47,752.61
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,938.66,742.35
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,908.22,723.68
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,874.65,702.67
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,826.38,670.53
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,775.79,635.58
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,707.85,585.33
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,638.82,532.1
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,542.08,453.94
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,455.35,380.25
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,338.3,276.78
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,219.21,138.84
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,76.5,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,7.08,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,17.94,7.47
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,28.64,19.29
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,40.58,30.48
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,52.39,41.37
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,60.53,48.8
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,69.78,57.04
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,73.49,60.18
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,78.67,64.55
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,98.55,81.78
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,118.03,98.45
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,116.88,97.04
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,115.44,95.42
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,149.74,124.54
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,185.25,154.24
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,196.31,163.07
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,207.02,171.62
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,203.39,168.19
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,226.85,174.32
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,251.71,191.15
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,277.35,210.79
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,288.92,222.25
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,303.9,236.13
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,330.34,256.91
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,368.72,287.11
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,392.0,305.76
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,415.95,324.86
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,486.27,380.35
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,566.93,443.71
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,594.74,466.38
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,631.13,495.48
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,546.4,430.51
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,429.25,338.88
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,462.62,366.04
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,481.49,381.74
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,482.13,383.65
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,481.71,384.9
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,550.62,441.39
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,598.34,481.59
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,631.21,509.37
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,662.84,536.38
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,763.57,618.6
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,847.17,685.0
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,879.55,711.64
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,899.09,729.12
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,865.61,706.57
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,822.73,676.52
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,757.36,627.83
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,691.03,576.43
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,598.25,501.26
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,506.69,423.46
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,383.65,315.29
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,266.33,178.54
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,100.92,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,3.15,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,4.69,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,6.06,0.0
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,9.48,2.82
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,12.91,6.0
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,24.39,16.43
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,35.93,26.83
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,59.94,48.3
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,82.21,67.96
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,92.91,77.14
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,103.52,86.16
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,105.17,87.27
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,106.7,88.29
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,105.01,86.51
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,103.18,84.64
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,93.89,76.34
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,84.31,67.85
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,115.98,94.93
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,147.45,115.93
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,186.45,146.58
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,235.71,185.26
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,268.28,209.93
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,305.63,238.87
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,325.65,255.24
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,346.37,272.18
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,371.28,292.29
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,402.96,317.73
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,528.85,419.2
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,674.51,536.03
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,725.6,577.75
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,786.4,626.38
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,825.39,656.25
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,861.42,683.25
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,892.16,706.36
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,919.49,727.06
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,941.01,744.08
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,958.83,758.62
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,970.54,768.91
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,978.45,776.69
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,991.34,787.87
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,987.44,786.99
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,975.41,782.24
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,959.68,774.78
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,934.24,758.73
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,905.51,740.08
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,854.93,704.47
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,796.34,661.77
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,692.41,581.54
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,588.59,498.58
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,500.76,425.63
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,423.76,358.55
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,314.43,260.88
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,206.25,143.11
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,78.58,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,13.38,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,23.03,12.47
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,33.22,23.55
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,43.14,33.0
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,52.89,42.1
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,64.33,52.53
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,76.79,63.67
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,92.0,77.07
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,106.79,89.88
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,119.06,100.34
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,130.78,110.19
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,145.31,122.4
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,158.82,133.61
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,163.17,136.9
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,167.43,140.12
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,160.26,133.61
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,161.82,134.62
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,165.21,137.2
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,201.05,145.76
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,241.08,170.0
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,286.15,204.0
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,324.02,233.8
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,374.66,276.46
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,434.2,327.95
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,495.55,381.36
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,549.59,429.23
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,602.53,475.05
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,652.99,517.82
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,701.68,558.24
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,745.91,594.66
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,787.63,628.58
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,825.87,659.28
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,861.18,686.36
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,903.72,719.1
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,930.63,740.39
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,950.78,756.82
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,967.1,770.66
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,975.64,779.29
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,980.19,785.22
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,976.8,784.51
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,969.46,781.09
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,960.68,778.14
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,940.42,766.6
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,906.81,744.08
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,870.11,718.92
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,820.98,683.71
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,769.53,645.78
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,700.09,592.12
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,629.55,535.6
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,533.49,455.52
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,446.2,379.54
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,333.3,278.0
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,209.1,150.11
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,77.36,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,7.47,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,14.95,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,27.05,16.16
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,40.16,29.79
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,49.86,39.15
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,59.33,48.04
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,69.83,57.63
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,80.3,66.98
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,97.88,82.46
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,112.05,94.67
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,121.55,102.62
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,134.54,113.53
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,124.66,104.43
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,119.59,99.61
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,103.62,85.4
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,96.61,79.04
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,95.7,77.99
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,94.85,77.01
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,102.22,83.13
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,149.21,89.96
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,206.96,125.39
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,265.49,171.9
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,323.65,222.93
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,381.88,275.51
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,439.03,327.24
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,495.58,377.51
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,549.93,424.9
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,603.08,470.07
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,654.57,513.23
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,704.49,554.25
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,750.7,591.4
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,794.63,626.19
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,833.87,656.86
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,870.11,684.9
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,901.05,708.91
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,928.57,730.62
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,910.24,719.13
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,880.85,699.48
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,859.51,685.85
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,825.67,662.83
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,853.35,686.5
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,870.01,700.75
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,776.9,633.24
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,692.32,569.02
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,686.5,568.44
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,677.49,565.06
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,700.15,585.93
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,728.93,610.77
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,681.74,574.66
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,633.02,536.12
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,523.92,446.1
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,427.07,362.88
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,323.58,270.18
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,226.01,166.07
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,79.4,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,5.51,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,10.77,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,22.3,12.64
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,33.99,24.41
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,41.43,31.62
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,48.59,38.37
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,69.94,57.69
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,90.47,76.01
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,105.95,89.51
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,121.09,102.49
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,119.99,101.07
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,117.37,98.35
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,127.1,106.41
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,142.96,119.66
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,154.95,129.44
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,186.85,156.04
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,189.4,157.62
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,201.54,167.35
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,202.53,167.65
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,210.16,157.17
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,251.36,190.34
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,279.7,216.13
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,297.88,227.8
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,326.43,249.0
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,320.8,248.31
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,297.67,232.39
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,308.63,241.23
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,320.0,250.31
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,334.91,262.18
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,350.35,274.43
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,377.33,295.66
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,405.97,318.11
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,382.6,300.36
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,356.4,280.42
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,477.4,378.25
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,594.78,471.03
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,732.47,577.81
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,867.76,678.57
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,872.06,681.91
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,872.77,683.93
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,864.68,679.72
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,853.01,673.14
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,899.68,709.45
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,936.67,738.44
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,930.67,736.59
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,921.1,732.6
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,878.47,704.64
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,840.11,679.32
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,780.09,636.14
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,719.03,590.49
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,632.79,523.19
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,547.72,453.23
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,429.41,352.05
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,316.16,235.66
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,132.68,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,3.54,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,6.88,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,9.16,1.96
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,11.42,4.49
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,15.99,8.79
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,20.71,13.19
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,19.14,11.8
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,19.04,11.7
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,21.35,13.75
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,23.67,15.78
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,28.68,20.21
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,33.7,24.62
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,45.29,34.84
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,56.94,45.01
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,63.96,51.03
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,71.0,57.03
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,96.08,78.69
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,120.28,99.34
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,147.16,122.1
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,175.15,138.77
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,201.78,159.12
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,241.9,190.26
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,269.93,211.96
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,300.35,235.65
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,320.18,251.34
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,341.08,267.9
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,400.02,313.57
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,473.85,371.13
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,571.32,448.41
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,679.72,534.08
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,731.86,575.54
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,795.08,624.65
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,834.1,653.2
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,870.13,679.29
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,891.49,694.67
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,908.51,707.16
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,889.92,694.71
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,841.14,659.23
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,871.01,683.3
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,897.88,703.59
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,878.23,690.93
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,854.7,675.89
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,886.03,700.74
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,911.35,720.98
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,877.08,699.1
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,839.88,675.18
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,614.18,506.65
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,380.18,319.09
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,508.37,428.32
