Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,612.15,511.72
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,542.66,455.35
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,473.75,397.34
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,335.98,279.22
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,212.7,160.89
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,73.09,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.57,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,5.11,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,10.24,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,19.83,11.03
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,29.52,20.57
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,43.91,33.89
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,58.04,46.86
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,70.77,58.36
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,83.3,69.45
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,91.35,76.35
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,97.02,81.0
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,120.46,101.12
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,143.51,120.51
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,153.97,128.81
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,164.15,136.75
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,184.02,152.66
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,192.28,158.52
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,199.84,164.26
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,192.9,158.06
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,196.51,160.66
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,230.91,168.97
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,267.15,193.41
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,304.39,222.19
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,341.01,250.56
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,374.35,277.8
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,416.54,313.16
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,458.95,348.07
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,516.19,393.14
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,577.55,441.63
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,638.77,489.95
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,692.08,532.64
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,734.03,563.87
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,762.24,584.74
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,823.17,631.57
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,872.53,667.33
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,903.23,689.55
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,930.51,709.67
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,952.48,727.29
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,970.8,742.6
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,977.83,750.33
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,994.54,765.02
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,989.77,763.33
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,981.04,759.23
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,968.61,755.81
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,952.54,750.36
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,927.51,736.25
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,899.18,719.57
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,854.14,690.3
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,800.96,654.0
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,757.25,622.92
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,711.96,589.06
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,623.55,519.47
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,536.48,447.46
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,423.38,349.91
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,318.22,244.83
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,173.05,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,26.94,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,3.54,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,7.07,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,11.03,3.68
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,15.21,7.86
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,21.33,13.59
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,27.47,19.28
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,32.85,24.19
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,38.24,29.03
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,68.11,55.76
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,95.66,80.04
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,110.87,93.11
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,125.91,105.89
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,148.99,125.46
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,161.78,135.95
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,177.72,149.05
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,193.13,161.6
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,206.66,172.32
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,219.72,182.57
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,228.11,188.91
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,248.66,193.23
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,261.22,202.44
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,271.93,211.14
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,285.33,221.69
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,298.7,232.32
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,326.51,254.24
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,356.7,278.06
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,353.43,276.45
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,347.64,272.73
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,345.36,271.77
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,341.94,269.87
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,295.67,234.23
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,237.15,188.16
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,237.87,189.16
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,238.48,189.98
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,244.52,195.24
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,250.82,200.74
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,286.03,229.63
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,306.64,246.82
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,321.99,260.37
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,338.03,274.6
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,481.96,394.66
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,629.71,514.7
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,664.57,544.98
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,723.3,593.4
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,722.36,595.28
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,717.97,593.93
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,695.16,577.66
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,669.82,559.15
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,680.03,569.35
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,676.62,567.72
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,604.06,509.04
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,531.54,447.53
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,411.27,343.14
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,301.95,236.13
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,168.95,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,29.29,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,7.08,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,13.7,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,23.08,14.02
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,32.45,23.21
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,47.69,37.31
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,62.4,50.8
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,74.51,61.75
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,86.63,72.51
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,100.92,84.97
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,114.94,97.0
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,132.34,111.85
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,143.9,121.42
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,141.69,119.01
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,145.53,121.87
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,117.53,97.28
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,96.13,78.47
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,100.7,82.2
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,97.2,78.93
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,97.46,78.97
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,161.29,96.91
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,224.2,142.74
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,281.57,192.81
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,336.81,241.4
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,391.55,290.39
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,436.62,332.94
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,477.04,369.6
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,512.78,400.47
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,545.73,428.25
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,612.86,482.59
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,684.86,540.5
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,727.72,574.76
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,769.03,607.47
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,712.91,563.28
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,631.13,498.77
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,639.97,507.04
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,646.78,513.43
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,716.07,568.17
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,770.14,611.28
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,629.06,503.12
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,479.0,385.11
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,417.04,337.28
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,328.45,267.13
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,289.21,236.32
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,248.77,203.96
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,361.46,300.39
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,474.49,395.11
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,519.43,434.66
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,585.77,490.44
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,534.41,450.33
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,482.17,408.71
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,413.22,350.99
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,345.67,292.34
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,227.15,189.06
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,117.59,89.96
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,64.65,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,9.32,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,9.83,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,18.99,2.14
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,29.94,19.91
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,39.32,29.2
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,45.59,35.27
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,51.92,41.17
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,56.46,45.27
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,61.0,49.23
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,63.89,51.62
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,72.22,58.77
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,75.01,60.97
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,77.73,63.09
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,79.53,64.38
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,81.24,65.6
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,91.43,74.16
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,93.1,75.32
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,93.75,75.63
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,94.28,75.87
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,99.2,79.84
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,156.79,90.25
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,215.96,129.18
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,275.71,177.7
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,334.67,229.66
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,393.53,282.61
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,451.66,334.75
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,508.94,385.14
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,561.95,430.9
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,611.58,472.52
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,655.3,507.79
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,691.92,536.22
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,718.54,556.9
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,738.85,572.36
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,781.15,605.32
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,822.05,637.07
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,882.11,683.45
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,932.8,719.9
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,952.89,735.33
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,983.27,758.34
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,995.96,769.1
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,1004.85,777.56
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,1004.92,779.32
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,1014.5,788.0
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,1003.79,785.31
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,989.36,780.08
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,966.27,767.31
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,939.86,752.0
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,898.88,725.45
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,855.27,696.25
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,803.6,659.92
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,744.18,615.93
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,662.12,551.51
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,580.81,484.33
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,466.56,386.33
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,356.33,281.55
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,208.7,3.84
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,47.71,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,7.87,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,13.76,1.21
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,21.74,13.0
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,29.18,20.26
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,29.6,20.96
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,29.74,21.22
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,45.96,35.85
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,60.7,48.98
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,71.97,58.86
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,83.15,68.55
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,98.73,81.98
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,115.85,96.62
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,136.47,114.17
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,151.94,127.11
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,124.11,102.77
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,100.59,82.23
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,101.78,83.06
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,94.66,76.73
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,104.76,85.24
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,155.11,90.2
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,212.21,128.3
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,270.09,175.67
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,324.91,227.41
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,374.66,274.59
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,420.13,317.59
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,455.58,349.6
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,513.16,395.37
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,584.49,452.11
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,642.3,499.17
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,695.65,542.73
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,734.86,574.15
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,770.59,602.46
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,818.17,639.23
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,863.6,673.68
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,877.91,686.2
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,900.21,704.8
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,925.64,724.88
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,961.03,752.24
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,971.6,761.6
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,978.39,768.62
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,979.52,771.15
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,977.0,771.26
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,977.22,771.53
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,960.96,759.94
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,934.53,742.82
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,904.95,723.39
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,863.51,694.86
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,826.12,668.95
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,768.93,628.06
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,710.7,584.88
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,631.13,522.82
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,552.48,458.34
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,444.22,366.19
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,340.35,269.21
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,198.51,31.73
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,43.12,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,11.02,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.54,6.56
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,28.45,18.79
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,35.57,25.87
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,38.63,28.99
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,40.25,30.62
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,62.39,50.48
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,83.51,69.19
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,88.76,73.6
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,93.88,77.83
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,96.94,80.21
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,99.88,82.47
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,115.53,95.76
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,130.96,108.73
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,152.88,127.19
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,174.27,145.04
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,175.34,145.52
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,187.0,155.0
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,201.98,159.52
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,224.01,175.48
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,233.77,182.84
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,242.73,190.02
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,257.04,201.1
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,272.42,213.2
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,330.61,256.6
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,424.23,329.34
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,506.53,394.57
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,612.08,479.3
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,665.49,523.54
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,717.86,566.21
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,763.48,602.61
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,806.55,636.1
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,846.05,665.99
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,882.56,693.75
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,913.73,717.59
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,941.46,739.09
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,963.38,756.7
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,981.61,771.86
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,992.68,782.08
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,999.92,789.77
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,1000.81,792.17
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,997.95,792.07
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,999.01,797.89
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,983.31,791.37
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,956.35,774.4
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,926.14,754.86
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,884.63,726.39
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,847.78,700.92
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,788.33,656.52
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,727.77,609.78
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,643.97,542.24
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,560.98,472.4
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,447.04,373.73
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,340.27,273.65
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,200.28,55.7
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,42.38,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,11.41,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,20.41,7.05
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,29.55,19.87
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,38.72,28.76
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,47.87,37.35
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,56.86,45.6
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,70.24,57.61
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,82.86,68.74
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,90.77,75.53
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,98.41,81.97
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,96.1,79.59
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,93.68,77.13
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,89.08,72.81
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,92.35,75.39
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,95.04,77.47
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,97.49,79.34
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,109.48,89.45
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,127.97,105.07
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,149.38,111.64
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,208.62,144.32
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,258.01,180.13
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,306.32,220.25
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,353.03,258.88
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,399.57,298.83
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,449.93,342.04
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,505.87,389.86
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,555.48,432.79
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,602.32,472.21
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,647.18,509.61
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,689.97,544.68
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,733.34,580.11
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,775.17,614.01
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,818.65,650.63
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,870.36,692.27
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,902.08,717.04
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,930.59,739.65
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,946.82,752.91
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,959.08,763.47
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,981.35,781.61
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,999.83,797.12
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,997.92,797.43
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,992.15,795.16
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,968.34,780.95
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,940.81,763.91
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,909.01,742.83
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,867.25,713.87
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,836.06,692.69
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,802.42,669.08
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,742.91,624.25
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,682.18,576.94
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,593.17,504.43
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,501.61,426.84
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,395.1,333.46
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,295.59,239.49
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,174.82,64.43
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,30.13,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,11.02,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,19.63,7.46
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.1,20.52
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,40.51,30.5
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,49.03,38.53
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,57.5,46.31
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,63.57,51.74
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,67.34,54.97
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,77.97,64.21
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,87.9,72.69
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,94.02,77.72
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,99.72,82.36
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,104.25,85.88
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,108.46,89.12
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,113.57,93.13
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,118.24,96.76
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,124.35,101.6
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,129.9,105.96
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,122.58,86.88
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,171.01,102.82
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,229.52,141.45
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,285.02,185.41
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,343.44,236.8
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,402.21,289.4
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,460.13,340.99
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,517.99,391.51
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,574.31,439.58
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,629.54,485.45
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,681.31,527.58
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,731.17,567.19
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,778.25,604.09
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,822.83,638.06
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,862.19,666.82
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,898.44,693.39
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,930.12,716.95
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,958.33,738.18
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,980.65,755.82
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,999.23,771.05
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,1011.56,782.11
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,1020.03,790.69
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,1021.12,793.19
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,1018.38,793.22
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,1007.77,790.01
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,1006.59,793.66
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,982.73,779.3
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,955.52,762.52
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,918.14,737.84
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,878.06,710.66
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,820.59,669.24
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,769.11,631.04
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,691.61,570.79
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,614.64,508.06
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,504.32,415.06
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,398.38,318.56
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,248.11,110.97
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,76.25,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,11.8,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.16,10.37
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,30.1,20.21
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,37.26,27.15
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,42.19,31.85
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,47.23,36.45
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,55.51,43.76
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,59.84,47.46
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,62.79,49.84
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,65.72,52.16
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,68.09,53.96
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,78.16,62.39
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,91.29,73.35
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,101.73,81.89
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,126.34,102.28
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,146.7,118.83
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,146.85,118.56
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,146.92,118.3
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,159.13,116.32
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,201.79,136.89
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,245.94,167.29
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,291.48,203.11
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,332.75,236.92
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,371.61,270.04
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,412.58,306.36
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,443.71,334.17
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,465.52,354.05
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,481.46,368.46
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,474.0,364.12
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,454.13,349.42
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,482.94,372.9
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,522.54,404.23
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,573.95,445.23
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,642.3,498.34
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,675.72,525.4
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,708.11,552.0
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,852.34,661.87
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,970.35,745.17
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,980.16,752.82
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,1000.04,768.47
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,998.93,769.27
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,993.98,767.75
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,980.65,759.92
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,963.68,749.64
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,903.92,709.38
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,834.72,661.97
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,790.87,632.54
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,744.85,600.65
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,694.19,564.25
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,642.17,525.56
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,565.77,466.41
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,485.61,401.68
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,382.51,315.55
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,285.34,228.57
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,171.6,85.58
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,30.13,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,9.05,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,15.4,5.52
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.12,15.34
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,33.11,23.85
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,33.15,24.19
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,34.49,25.52
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,60.54,48.94
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,84.39,70.09
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,99.02,82.76
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,113.52,95.15
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,122.52,102.59
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,131.41,109.87
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,141.22,117.87
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,150.94,125.72
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,167.1,138.98
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,183.01,151.91
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,186.29,154.2
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,200.99,166.08
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,220.78,173.21
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,250.22,193.47
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,260.6,199.51
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,289.36,221.02
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,297.87,229.34
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,311.5,241.4
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,324.12,251.87
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,336.19,261.77
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,344.01,268.22
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,351.39,274.31
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,353.23,276.17
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,354.19,277.34
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,358.15,280.81
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,361.57,283.87
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,385.81,303.3
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,411.31,323.65
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,564.9,445.92
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,716.78,563.17
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,831.29,650.35
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,932.56,723.95
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,941.33,730.87
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,946.43,736.13
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,956.64,744.94
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,963.3,751.39
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,956.51,749.6
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,946.17,745.51
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,926.45,733.89
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,896.77,715.07
