Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,855.89,688.25
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,812.73,659.17
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,754.55,617.57
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,695.22,573.63
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,615.96,511.98
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,537.2,447.87
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,428.15,356.1
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,331.37,268.91
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,207.95,116.04
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,50.94,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.36,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,7.58,1.16
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,11.39,4.69
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,15.21,8.2
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,27.47,19.34
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,39.79,30.41
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,43.66,33.76
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,47.54,37.08
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,58.39,46.56
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,69.27,55.95
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,78.8,64.07
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,88.24,72.03
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,97.94,80.17
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,107.54,88.17
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,124.63,102.57
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,141.4,116.57
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,150.02,118.02
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,159.73,125.39
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,186.34,146.3
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,213.79,167.8
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,227.18,178.27
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,240.94,189.1
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,257.1,201.8
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,268.48,210.75
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,286.02,224.57
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,304.57,239.17
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,327.53,257.21
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,351.83,276.26
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,426.97,336.11
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,512.87,403.52
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,555.81,437.73
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,600.48,473.42
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,689.88,543.63
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,772.85,608.35
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,873.52,685.74
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,950.88,741.84
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,969.19,755.8
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,969.92,757.97
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,936.39,735.79
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,891.95,705.87
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,904.78,718.29
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,913.96,727.93
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,872.61,700.3
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,828.45,670.52
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,796.95,649.76
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,762.99,626.56
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,682.72,566.64
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,593.94,498.15
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,500.82,423.59
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,410.43,348.14
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,336.24,282.84
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,265.55,216.95
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,168.05,100.09
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,34.03,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,3.78,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,5.68,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,7.58,1.14
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,11.01,4.31
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,14.45,7.46
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,27.85,19.6
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,41.33,31.68
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,59.13,47.47
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,75.77,62.02
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,92.06,76.07
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,108.09,89.72
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,112.68,93.33
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,117.2,96.88
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,146.48,121.64
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,163.58,135.73
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,185.24,153.62
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,205.78,170.42
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,223.95,175.93
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,250.57,194.5
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,271.11,209.48
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,293.02,226.25
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,303.42,229.12
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,349.21,262.76
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,414.44,313.31
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,504.19,384.9
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,556.94,430.24
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,608.7,473.81
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,657.59,514.28
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,704.84,552.64
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,749.15,587.95
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,791.17,620.98
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,829.53,649.56
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,865.08,676.16
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,895.41,698.79
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,922.49,719.22
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,944.34,736.08
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,962.66,750.63
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,974.95,760.82
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,983.55,768.63
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,983.54,770.27
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,979.86,769.55
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,984.24,775.37
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,971.68,769.19
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,951.35,756.87
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,927.76,742.2
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,891.9,718.38
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,853.4,692.21
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,800.81,654.7
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,753.69,620.09
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,591.88,494.15
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,427.77,360.88
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,326.88,274.59
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,229.12,187.1
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,183.53,115.94
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,93.32,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,3.93,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,14.16,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.55,14.29
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,32.8,23.03
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,40.19,30.18
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,50.02,39.3
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,60.61,48.93
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,77.5,63.99
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,92.31,76.96
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,106.94,89.56
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,120.78,101.3
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,124.15,103.8
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,134.01,111.91
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,136.4,113.53
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,138.54,114.95
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,137.21,113.42
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,134.58,110.83
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,136.49,112.15
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,138.46,113.53
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,148.87,108.11
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,179.18,120.65
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,223.81,148.71
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,280.55,191.23
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,337.55,238.58
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,397.08,289.48
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,454.68,339.97
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,514.24,391.3
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,568.29,437.52
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,621.32,481.66
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,670.88,522.02
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,718.47,559.86
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,762.88,594.54
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,804.71,626.64
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,842.82,654.55
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,878.02,680.04
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,908.85,702.76
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,936.38,723.27
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,957.72,739.56
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,975.44,753.52
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,988.05,763.66
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,996.94,771.43
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,997.24,773.28
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,1007.57,782.39
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,996.6,777.62
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,981.99,770.54
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,958.67,756.85
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,932.07,740.77
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,894.47,716.45
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,861.1,694.79
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,805.41,655.78
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,748.44,614.44
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,674.28,557.77
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,600.55,498.56
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,496.82,411.91
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,396.95,323.43
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,260.21,173.03
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,83.35,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.79,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,4.72,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,8.95,1.45
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,12.62,5.41
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,15.97,8.63
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,21.33,13.58
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,26.7,18.49
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,37.47,28.18
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,48.28,37.8
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,55.65,44.22
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,63.03,50.58
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,69.44,56.03
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,75.76,61.35
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,92.94,76.12
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,109.79,90.44
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,122.02,100.69
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,134.11,110.76
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,142.78,117.85
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,151.37,124.84
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,170.56,134.42
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,191.25,150.43
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,204.69,160.77
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,218.61,171.61
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,210.55,165.19
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,201.59,158.11
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,193.34,151.63
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,184.55,144.7
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,174.92,137.04
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,164.83,129.01
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,184.94,145.25
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,205.55,161.85
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,191.72,150.88
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,177.36,139.49
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,174.5,137.39
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,171.51,135.19
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,201.24,160.04
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,223.72,179.06
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,321.02,259.88
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,426.29,345.77
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,493.82,401.15
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,562.9,457.56
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,507.58,413.47
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,425.5,348.16
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,384.86,315.52
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,319.89,262.69
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,371.65,307.55
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,398.17,331.97
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,455.89,382.45
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,485.64,410.43
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,471.7,401.12
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,479.01,408.29
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,439.18,375.41
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,398.34,340.27
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,325.84,275.72
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,256.3,211.25
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,154.92,105.53
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,41.81,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.27,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,3.78,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,6.06,0.0
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,8.34,1.82
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,12.15,5.33
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,15.97,8.82
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,30.16,21.65
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,44.42,34.41
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,56.03,44.67
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,67.38,54.56
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,63.05,50.51
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,58.43,46.23
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,62.35,49.5
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,66.28,52.76
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,76.2,61.23
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,85.67,69.25
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,104.28,85.1
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,122.47,100.46
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,140.41,110.24
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,159.23,124.96
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,165.75,129.89
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,172.46,135.07
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,175.71,137.53
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,179.0,140.07
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,209.05,163.97
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,239.99,188.42
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,238.45,187.24
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,241.31,189.63
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,242.67,190.98
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,243.84,192.2
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,282.32,222.92
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,322.94,255.13
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,340.97,269.58
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,359.72,284.68
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,360.11,285.59
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,360.17,286.35
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,380.4,303.27
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,401.63,321.0
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,327.3,262.66
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,250.49,201.33
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,291.12,237.63
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,329.57,271.99
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,277.08,228.85
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,223.05,183.75
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,239.38,198.23
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,257.52,214.17
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,402.37,338.79
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,495.6,419.86
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,538.24,456.46
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,551.16,468.72
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,470.33,402.0
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,391.59,334.48
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,292.52,248.37
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,218.84,180.89
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,143.42,100.08
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,33.35,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.57,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,9.45,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,17.16,8.31
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,28.56,19.51
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,39.78,30.03
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,55.87,44.82
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,70.58,58.21
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,81.39,67.89
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,91.91,77.14
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,88.56,73.89
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,82.05,67.82
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,89.19,73.87
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,99.62,82.77
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,92.7,76.39
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,85.44,69.77
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,90.92,74.34
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,96.37,78.85
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,106.37,87.28
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,116.25,95.57
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,129.83,102.16
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,144.11,113.43
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,164.67,129.8
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,185.76,146.58
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,185.32,146.08
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,184.71,145.52
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,183.97,144.94
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,183.12,144.28
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,196.41,154.99
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,210.05,165.96
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,241.39,191.17
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,278.25,220.7
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,285.83,226.82
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,284.18,225.68
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,273.94,217.74
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,263.12,209.35
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,303.43,243.55
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,350.29,282.95
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,337.23,273.16
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,322.79,262.33
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,266.63,216.03
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,209.53,168.25
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,225.0,181.93
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,222.24,180.73
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,232.81,189.97
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,244.96,200.57
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,273.43,226.28
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,302.27,252.35
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,351.94,296.37
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,375.89,319.31
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,357.81,305.71
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,313.36,269.93
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,203.92,174.99
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,81.81,67.19
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,63.39,50.34
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,45.23,33.47
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,41.07,25.61
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,27.17,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,4.72,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.57,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,5.69,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,9.87,2.44
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,15.21,7.77
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,20.57,12.81
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,20.18,12.61
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,19.8,12.32
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,38.63,29.35
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,57.45,46.21
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,56.42,45.12
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,55.28,43.93
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,67.67,54.77
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,79.34,64.87
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,96.45,79.69
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,113.25,94.1
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,153.39,128.59
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,178.25,149.56
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,197.49,165.61
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,215.92,180.88
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,222.49,174.64
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,260.6,198.91
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,277.58,206.68
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,309.73,229.25
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,346.79,262.42
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,390.72,300.8
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,425.82,331.07
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,461.43,361.43
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,490.85,386.65
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,518.92,410.23
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,573.05,454.33
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,633.71,503.27
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,652.65,518.78
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,667.91,531.24
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,685.85,546.24
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,689.52,550.51
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,630.79,504.63
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,546.35,438.11
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,524.28,421.86
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,499.7,403.34
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,390.07,316.66
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,298.29,242.33
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,289.55,236.02
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,280.44,229.29
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,263.08,215.81
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,245.24,201.84
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,197.12,162.12
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,133.7,108.92
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,123.62,100.78
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,113.59,92.56
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,239.8,205.18
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,348.67,301.06
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,365.41,315.86
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,403.23,346.62
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,331.7,282.47
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,243.41,202.97
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,161.39,118.39
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,38.8,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.36,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,6.84,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,11.4,3.79
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,26.52,17.78
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,40.48,30.69
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,46.87,36.71
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,54.98,44.11
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,77.38,64.14
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,98.64,82.83
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,114.77,96.69
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,130.57,110.06
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,142.62,120.01
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,154.41,129.63
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,168.02,140.7
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,181.26,151.37
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,184.0,153.09
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,195.15,161.94
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,203.11,168.13
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,194.85,160.83
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,202.71,153.42
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,217.41,156.07
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,260.02,189.52
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,285.63,212.0
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,282.09,213.59
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,279.37,215.05
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,256.63,199.56
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,231.95,181.28
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,238.52,186.6
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,245.21,191.96
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,261.44,204.98
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,282.66,221.94
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,336.35,265.66
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,389.0,308.68
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,360.93,286.01
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,313.58,247.85
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,323.21,257.7
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,351.09,281.97
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,402.08,324.98
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,437.45,355.9
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,429.78,351.04
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,420.47,345.0
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,416.8,342.93
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,411.99,339.98
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,332.8,275.9
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,274.02,226.96
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,232.41,192.33
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,214.15,176.55
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,250.61,209.77
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,308.56,260.57
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,346.85,296.0
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,402.57,345.13
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,376.2,323.44
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,348.27,299.46
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,281.29,239.69
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,216.31,180.06
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,146.25,108.41
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,35.73,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,17.31,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,6.82,0.48
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,9.49,2.94
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,12.16,5.39
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,20.19,12.66
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,28.25,19.9
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,34.42,25.36
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,40.6,30.77
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,44.87,34.44
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,49.15,38.1
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,53.83,42.08
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,58.53,46.05
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,62.84,49.68
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,67.17,53.31
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,74.45,59.48
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,81.4,65.33
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,93.79,72.4
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,106.3,82.49
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,112.3,87.17
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,118.54,92.08
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,117.5,91.14
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,116.38,90.15
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,119.51,92.64
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,122.79,95.27
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,129.61,100.8
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,136.62,106.5
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,138.19,107.81
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,139.74,109.12
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,148.26,116.07
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,156.91,123.14
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,163.33,128.46
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,169.86,133.9
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,188.16,149.4
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,198.85,158.82
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,248.08,199.97
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,284.76,230.98
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,366.6,299.32
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,457.66,373.95
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,300.47,246.07
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,148.59,118.21
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,151.57,121.36
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,154.97,124.74
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,175.15,142.48
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,217.5,178.59
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,256.62,213.88
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,316.8,266.23
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,348.93,296.0
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,398.89,339.76
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,379.57,324.41
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,358.02,306.29
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,291.29,247.29
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,226.94,188.61
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,152.74,114.76
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,61.03,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,19.86,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.57,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,3.78,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,10.24,3.41
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,14.44,7.34
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,20.56,12.97
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,26.7,18.57
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,40.94,31.42
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,55.25,44.17
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,66.37,53.92
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,77.28,63.37
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,84.66,69.6
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,91.98,75.73
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,89.15,72.95
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,86.17,70.08
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,98.38,80.42
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,110.43,90.54
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,120.64,99.05
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,130.74,107.42
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,152.1,119.6
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,174.51,137.1
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,195.57,153.58
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,217.39,170.71
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,219.74,172.19
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,234.44,183.75
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,249.79,195.97
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,266.59,209.47
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,283.17,222.81
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,299.89,236.1
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,299.24,235.73
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,297.6,234.57
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,327.89,258.58
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,360.0,283.85
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,377.86,298.17
2018,5,23,13,30,78.0,392.0,4.1,13.8,463.0,396.43,313.12
2018,5,23,13,45,265.0,329.0,4.1,13.8,560.5,542.5,430.74
2018,5,23,14,0,452.0,266.0,4.1,13.8,658.0,686.89,543.85
2018,5,23,14,15,676.5,184.5,4.15,13.75,748.0,844.08,664.27
2018,5,23,14,30,901.0,103.0,4.2,13.7,838.0,976.33,758.92
2018,5,23,14,45,893.5,100.5,4.25,13.65,802.0,989.22,768.65
