Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,0,886.0,98.0,4.3,13.6,766.0,998.41,777.14
2018,5,23,15,15,874.0,96.0,4.3,13.6,724.5,999.99,779.86
2018,5,23,15,30,862.0,94.0,4.3,13.6,683.0,997.88,780.23
2018,5,23,15,45,847.0,91.5,4.4,13.35,637.5,988.55,777.39
2018,5,23,16,0,832.0,89.0,4.5,13.1,592.0,988.77,781.52
2018,5,23,16,15,813.0,85.5,4.55,12.9,543.0,967.13,769.38
2018,5,23,16,30,794.0,82.0,4.6,12.7,494.0,942.25,754.94
2018,5,23,16,45,767.5,78.5,4.6,12.55,443.0,906.79,731.95
2018,5,23,17,0,741.0,75.0,4.6,12.4,392.0,868.73,706.62
2018,5,23,17,15,703.5,71.0,4.6,12.2,340.5,816.89,670.28
2018,5,23,17,30,666.0,67.0,4.6,12.0,289.0,770.34,636.81
2018,5,23,17,45,612.0,62.0,4.6,11.75,239.0,699.97,583.2
2018,5,23,18,0,558.0,57.0,4.6,11.5,189.0,629.89,527.27
2018,5,23,18,15,476.5,49.0,4.55,11.35,143.0,532.35,445.78
2018,5,23,18,30,395.0,41.0,4.5,11.2,97.0,438.16,363.06
2018,5,23,18,45,272.0,30.5,4.45,11.05,62.0,312.37,241.28
2018,5,23,19,0,149.0,20.0,4.4,10.9,27.0,170.86,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.85,13.5,62.62,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.45,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.5,1.0,0.79,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.55,3.0,2.27,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.6,5.0,3.78,0.0
2018,5,24,5,45,0.0,7.5,2.3,10.7,7.5,5.68,0.0
2018,5,24,6,0,0.0,10.0,2.2,10.8,10.0,7.58,1.19
2018,5,24,6,15,0.0,14.0,2.15,10.9,14.0,10.63,4.01
2018,5,24,6,30,0.0,18.0,2.1,11.0,18.0,13.68,6.81
2018,5,24,6,45,0.0,34.0,2.1,11.15,34.0,25.94,17.93
2018,5,24,7,0,0.0,50.0,2.1,11.3,50.0,38.25,28.97
2018,5,24,7,15,0.0,61.5,2.1,11.45,61.5,47.14,36.82
2018,5,24,7,30,0.0,73.0,2.1,11.6,73.0,56.05,44.6
2018,5,24,7,45,0.0,95.0,2.15,11.75,95.0,72.71,59.14
2018,5,24,8,0,0.0,117.0,2.2,11.9,117.0,88.5,72.74
2018,5,24,8,15,0.5,132.5,2.25,12.1,133.0,99.58,82.08
2018,5,24,8,30,1.0,148.0,2.3,12.3,149.0,110.55,91.25
2018,5,24,8,45,2.0,155.0,2.35,12.5,156.5,115.67,95.33
2018,5,24,9,0,3.0,162.0,2.4,12.7,164.0,120.75,99.37
2018,5,24,9,15,14.5,202.5,2.45,12.8,214.0,148.39,122.65
2018,5,24,9,30,26.0,243.0,2.5,12.9,264.0,162.74,134.44
2018,5,24,9,45,30.5,275.5,2.6,13.05,301.0,183.33,144.1
2018,5,24,10,0,35.0,308.0,2.7,13.2,338.0,207.46,162.28
2018,5,24,10,15,30.5,318.0,2.8,13.3,344.5,218.62,170.92
2018,5,24,10,30,26.0,328.0,2.9,13.4,351.0,229.53,179.62
2018,5,24,10,45,20.5,302.5,2.95,13.5,321.0,227.75,178.39
2018,5,24,11,0,15.0,277.0,3.0,13.6,291.0,211.22,165.46
2018,5,24,11,15,10.0,221.5,3.1,13.65,231.0,171.63,134.11
2018,5,24,11,30,5.0,166.0,3.2,13.7,171.0,129.54,100.42
2018,5,24,11,45,11.0,228.0,3.35,13.7,238.5,179.82,140.9
2018,5,24,12,0,17.0,290.0,3.5,13.7,306.0,231.24,181.77
2018,5,24,12,15,65.0,360.0,3.6,13.65,422.0,318.1,250.53
2018,5,24,12,30,113.0,430.0,3.7,13.6,538.0,417.58,328.0
2018,5,24,12,45,172.5,436.5,3.85,13.5,599.5,479.73,376.9
2018,5,24,13,0,232.0,443.0,4.0,13.4,661.0,555.79,436.12
2018,5,24,13,15,200.5,441.5,4.05,13.3,627.5,539.72,424.19
2018,5,24,13,30,169.0,440.0,4.1,13.2,594.0,529.22,416.55
2018,5,24,13,45,135.0,427.0,4.15,13.05,548.0,503.17,397.1
2018,5,24,14,0,101.0,414.0,4.2,12.9,502.0,455.18,360.73
2018,5,24,14,15,64.0,358.0,4.15,12.8,413.0,376.61,299.89
2018,5,24,14,30,27.0,302.0,4.1,12.7,324.0,293.98,234.56
2018,5,24,14,45,35.0,304.5,4.1,12.55,331.5,309.31,247.84
2018,5,24,15,0,43.0,307.0,4.1,12.4,339.0,325.49,261.63
2018,5,24,15,15,69.5,294.0,4.1,12.4,343.0,344.66,278.61
2018,5,24,15,30,96.0,281.0,4.1,12.4,347.0,364.11,295.91
2018,5,24,15,45,137.5,271.5,4.0,12.35,358.5,427.35,348.08
2018,5,24,16,0,179.0,262.0,3.9,12.3,370.0,466.47,381.15
2018,5,24,16,15,225.5,235.5,3.85,12.3,360.0,489.42,402.12
2018,5,24,16,30,272.0,209.0,3.8,12.3,350.0,534.83,440.33
2018,5,24,16,45,298.0,182.5,3.75,12.3,322.5,531.8,440.39
2018,5,24,17,0,324.0,156.0,3.7,12.3,295.0,525.9,438.37
2018,5,24,17,15,330.0,134.0,3.7,12.2,260.0,503.38,422.55
2018,5,24,17,30,336.0,112.0,3.7,12.1,225.0,502.88,423.3
2018,5,24,17,45,335.5,95.0,3.7,12.0,191.5,476.13,402.37
2018,5,24,18,0,335.0,78.0,3.7,11.9,158.0,447.72,378.84
2018,5,24,18,15,266.5,63.0,3.6,11.8,117.0,360.86,304.14
2018,5,24,18,30,198.0,48.0,3.5,11.7,76.0,277.55,230.14
2018,5,24,18,45,125.0,33.5,3.45,11.6,49.0,176.32,135.63
2018,5,24,19,0,52.0,19.0,3.4,11.5,22.0,81.51,0.0
2018,5,24,19,15,26.0,9.5,3.35,11.5,11.0,26.59,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,11.25,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.3,1.0,0.79,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.4,3.0,2.27,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.5,5.0,3.78,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.6,7.5,5.68,0.0
2018,5,25,6,0,0.0,10.0,3.3,11.7,10.0,7.58,1.16
2018,5,25,6,15,5.5,24.0,3.25,11.8,25.5,18.93,11.49
2018,5,25,6,30,11.0,38.0,3.2,11.9,41.0,30.08,21.6
2018,5,25,6,45,8.0,70.5,3.2,12.05,73.0,54.02,43.11
2018,5,25,7,0,5.0,103.0,3.2,12.2,105.0,76.9,63.38
2018,5,25,7,15,5.0,121.0,3.25,12.35,123.0,89.67,74.42
2018,5,25,7,30,5.0,139.0,3.3,12.5,141.0,102.32,85.24
2018,5,25,7,45,3.0,135.0,3.3,12.65,136.5,100.39,83.18
2018,5,25,8,0,1.0,131.0,3.3,12.8,132.0,98.18,80.93
2018,5,25,8,15,1.0,126.0,3.3,13.0,127.0,95.11,77.94
2018,5,25,8,30,1.0,121.0,3.3,13.2,122.0,91.87,74.84
2018,5,25,8,45,0.5,108.0,3.3,13.35,108.5,82.74,66.69
2018,5,25,9,0,0.0,95.0,3.3,13.5,95.0,73.34,58.35
2018,5,25,9,15,1.0,105.0,3.3,13.65,106.0,80.7,64.54
2018,5,25,9,30,2.0,115.0,3.3,13.8,117.0,87.99,70.63
2018,5,25,9,45,8.0,188.5,3.35,13.95,195.5,140.03,109.51
2018,5,25,10,0,14.0,262.0,3.4,14.1,274.0,191.01,149.8
2018,5,25,10,15,14.0,262.0,3.45,14.15,274.5,193.54,151.45
2018,5,25,10,30,14.0,262.0,3.5,14.2,275.0,195.92,153.21
2018,5,25,10,45,12.5,244.5,3.55,14.25,256.0,185.59,144.98
2018,5,25,11,0,11.0,227.0,3.6,14.3,237.0,174.48,136.16
2018,5,25,11,15,12.0,240.0,3.65,14.35,251.0,185.86,145.23
2018,5,25,11,30,13.0,253.0,3.7,14.4,265.0,197.54,154.52
2018,5,25,11,45,15.5,278.5,3.8,14.4,293.0,219.54,172.01
2018,5,25,12,0,18.0,304.0,3.9,14.4,321.0,242.26,190.0
2018,5,25,12,15,55.5,376.5,3.95,14.4,429.5,324.59,254.86
2018,5,25,12,30,93.0,449.0,4.0,14.4,538.0,413.85,324.05
2018,5,25,12,45,98.5,434.0,4.0,14.45,527.5,417.45,327.09
2018,5,25,13,0,104.0,419.0,4.0,14.5,517.0,430.58,337.68
2018,5,25,13,15,66.5,370.5,4.0,14.5,432.5,359.97,283.26
2018,5,25,13,30,29.0,322.0,4.0,14.5,348.0,294.21,231.74
2018,5,25,13,45,80.0,258.0,4.0,14.5,328.0,301.93,240.31
2018,5,25,14,0,131.0,194.0,4.0,14.5,308.0,308.68,248.19
2018,5,25,14,15,146.5,202.0,3.95,14.45,325.5,339.27,273.21
2018,5,25,14,30,162.0,210.0,3.9,14.4,343.0,370.5,298.6
2018,5,25,14,45,184.0,209.0,3.85,14.35,353.5,399.15,322.29
2018,5,25,15,0,206.0,208.0,3.8,14.3,364.0,427.94,346.08
2018,5,25,15,15,169.5,233.5,3.8,14.3,357.0,404.2,326.96
2018,5,25,15,30,133.0,259.0,3.8,14.3,350.0,401.27,323.91
2018,5,25,15,45,85.5,244.5,3.6,14.2,301.5,319.27,258.52
2018,5,25,16,0,38.0,230.0,3.4,14.1,253.0,260.06,210.11
2018,5,25,16,15,53.5,216.0,3.4,14.0,245.5,265.66,216.31
2018,5,25,16,30,69.0,202.0,3.4,13.9,238.0,271.03,222.22
2018,5,25,16,45,151.0,182.5,3.35,13.8,250.5,358.99,297.37
2018,5,25,17,0,233.0,163.0,3.3,13.7,263.0,444.21,368.88
2018,5,25,17,15,323.5,131.0,3.3,13.55,251.0,492.58,411.42
2018,5,25,17,30,414.0,99.0,3.3,13.4,239.0,560.19,467.13
2018,5,25,17,45,399.0,84.5,3.3,13.25,201.0,520.72,435.8
2018,5,25,18,0,384.0,70.0,3.3,13.1,163.0,480.23,402.66
2018,5,25,18,15,337.0,58.0,3.35,12.95,125.5,414.81,347.29
2018,5,25,18,30,290.0,46.0,3.4,12.8,88.0,351.76,291.09
2018,5,25,18,45,203.5,33.0,3.45,12.65,57.0,258.48,201.01
2018,5,25,19,0,117.0,20.0,3.5,12.5,26.0,147.46,0.0
2018,5,25,19,15,58.5,10.0,3.55,12.35,13.0,50.9,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,4,45,12.5,3.5,4.7,11.5,3.5,0.0,0.0
2018,5,26,5,0,25.0,7.0,4.8,11.5,7.0,5.51,0.0
2018,5,26,5,15,116.5,21.0,4.9,11.6,32.0,15.91,0.0
2018,5,26,5,30,208.0,35.0,5.0,11.7,57.0,26.48,16.71
2018,5,26,5,45,145.5,29.5,5.05,11.75,49.0,22.26,14.04
2018,5,26,6,0,83.0,24.0,5.1,11.8,41.0,18.72,11.16
2018,5,26,6,15,50.5,26.5,5.05,11.9,37.5,20.2,12.61
2018,5,26,6,30,18.0,29.0,5.0,12.0,34.0,23.07,15.24
2018,5,26,6,45,9.0,42.5,5.0,12.1,45.0,33.49,24.61
2018,5,26,7,0,0.0,56.0,5.0,12.2,56.0,42.88,32.97
2018,5,26,7,15,0.0,74.0,4.9,12.3,74.0,56.81,45.28
2018,5,26,7,30,0.0,92.0,4.8,12.4,92.0,70.3,57.06
2018,5,26,7,45,0.0,102.5,4.75,12.45,102.5,78.04,63.66
2018,5,26,8,0,0.0,113.0,4.7,12.5,113.0,85.72,70.17
2018,5,26,8,15,0.0,115.5,4.6,12.55,115.5,87.75,71.69
2018,5,26,8,30,0.0,118.0,4.5,12.6,118.0,89.73,73.18
2018,5,26,8,45,1.0,130.0,4.4,12.7,130.5,98.39,80.46
2018,5,26,9,0,2.0,142.0,4.3,12.8,143.0,106.98,87.63
2018,5,26,9,15,2.5,152.0,4.15,12.9,153.5,114.09,93.49
2018,5,26,9,30,3.0,162.0,4.0,13.0,164.0,121.14,99.28
2018,5,26,9,45,5.5,180.0,3.9,13.05,184.5,134.11,105.11
2018,5,26,10,0,8.0,198.0,3.8,13.1,205.0,147.79,115.81
2018,5,26,10,15,9.0,205.0,3.75,13.25,213.0,154.09,120.59
2018,5,26,10,30,10.0,212.0,3.7,13.4,221.0,160.57,125.59
2018,5,26,10,45,6.5,183.5,3.6,13.5,189.5,140.57,109.46
2018,5,26,11,0,3.0,155.0,3.5,13.6,158.0,119.34,92.32
2018,5,26,11,15,5.0,168.0,3.55,13.65,173.0,130.33,101.17
2018,5,26,11,30,7.0,181.0,3.6,13.7,188.0,141.68,110.28
2018,5,26,11,45,8.5,197.0,3.65,13.75,205.5,155.37,121.3
2018,5,26,12,0,10.0,213.0,3.7,13.8,223.0,169.43,132.59
2018,5,26,12,15,13.0,247.0,3.85,13.9,259.5,198.5,155.84
2018,5,26,12,30,16.0,281.0,4.0,14.0,296.0,228.4,179.63
2018,5,26,12,45,25.0,324.0,4.1,14.05,347.5,277.0,218.19
2018,5,26,13,0,34.0,367.0,4.2,14.1,399.0,324.49,255.57
2018,5,26,13,15,45.0,379.0,4.35,14.15,420.5,350.01,275.94
2018,5,26,13,30,56.0,391.0,4.5,14.2,442.0,376.93,297.5
2018,5,26,13,45,186.5,340.5,4.65,14.25,504.0,469.02,373.35
2018,5,26,14,0,317.0,290.0,4.8,14.3,566.0,587.57,468.04
2018,5,26,14,15,493.5,238.5,4.95,14.25,651.0,718.64,572.29
2018,5,26,14,30,670.0,187.0,5.1,14.2,736.0,863.48,683.79
2018,5,26,14,45,658.5,180.5,5.25,14.2,700.5,866.15,686.96
2018,5,26,15,0,647.0,174.0,5.4,14.2,665.0,865.37,688.55
2018,5,26,15,15,566.0,189.0,5.4,14.2,601.0,814.3,651.93
2018,5,26,15,30,485.0,204.0,5.4,14.2,537.0,748.25,602.74
2018,5,26,15,45,437.0,210.5,5.6,13.95,495.5,714.89,579.53
2018,5,26,16,0,389.0,217.0,5.8,13.7,454.0,679.13,553.83
2018,5,26,16,15,371.0,203.0,5.85,13.55,414.0,623.22,513.22
2018,5,26,16,30,353.0,189.0,5.9,13.4,374.0,591.79,490.64
2018,5,26,16,45,501.0,146.0,5.9,13.2,379.0,716.69,594.11
2018,5,26,17,0,649.0,103.0,5.9,13.0,384.0,820.01,676.26
2018,5,26,17,15,611.5,96.0,5.85,12.85,334.0,766.19,636.14
2018,5,26,17,30,574.0,89.0,5.8,12.7,284.0,710.95,594.48
2018,5,26,17,45,519.0,81.5,5.75,12.5,235.5,637.59,536.88
2018,5,26,18,0,464.0,74.0,5.7,12.3,187.0,564.19,476.94
2018,5,26,18,15,381.5,63.5,5.55,12.2,142.0,462.6,390.85
2018,5,26,18,30,299.0,53.0,5.4,12.1,97.0,370.89,309.79
2018,5,26,18,45,195.5,38.5,5.25,12.0,63.0,261.99,206.2
2018,5,26,19,0,92.0,24.0,5.1,11.9,29.0,125.15,1.15
2018,5,26,19,15,46.0,12.0,4.95,11.9,14.5,43.3,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,27,4,45,17.5,4.5,2.0,11.0,5.0,0.0,0.0
2018,5,27,5,0,35.0,9.0,1.9,11.1,10.0,7.08,0.0
2018,5,27,5,15,125.0,23.0,1.95,11.35,35.0,17.4,0.5
2018,5,27,5,30,215.0,37.0,2.0,11.6,60.0,27.94,18.06
2018,5,27,5,45,292.5,46.0,2.0,11.85,95.0,34.9,25.24
2018,5,27,6,0,370.0,55.0,2.0,12.1,130.0,43.78,33.6
2018,5,27,6,15,328.0,66.0,1.9,12.35,146.0,49.06,38.56
2018,5,27,6,30,286.0,77.0,1.8,12.6,162.0,55.72,44.56
2018,5,27,6,45,317.5,98.0,1.7,12.85,209.0,69.43,56.7
2018,5,27,7,0,349.0,119.0,1.6,13.1,256.0,82.62,68.17
2018,5,27,7,15,360.5,141.5,1.65,13.4,300.0,95.83,79.46
2018,5,27,7,30,372.0,164.0,1.7,13.7,344.0,108.39,90.01
2018,5,27,7,45,281.5,206.5,1.7,14.0,351.0,133.93,111.61
2018,5,27,8,0,191.0,249.0,1.7,14.3,358.0,160.03,133.31
2018,5,27,8,15,277.0,248.0,1.8,14.5,421.5,154.11,127.73
2018,5,27,8,30,363.0,247.0,1.9,14.7,485.0,154.84,127.92
2018,5,27,8,45,413.0,250.0,2.0,14.9,538.0,146.91,120.81
2018,5,27,9,0,463.0,253.0,2.1,15.1,591.0,147.17,120.69
2018,5,27,9,15,536.5,239.0,2.2,15.3,650.5,139.81,114.15
2018,5,27,9,30,610.0,225.0,2.3,15.5,710.0,128.0,103.93
2018,5,27,9,45,624.0,229.5,2.4,15.7,743.5,151.55,104.16
2018,5,27,10,0,638.0,234.0,2.5,15.9,777.0,197.56,128.6
2018,5,27,10,15,644.5,239.5,2.6,16.1,802.5,244.96,163.13
2018,5,27,10,30,651.0,245.0,2.7,16.3,828.0,293.58,203.0
2018,5,27,10,45,618.5,267.0,2.75,16.45,831.0,341.23,245.13
2018,5,27,11,0,586.0,289.0,2.8,16.6,834.0,385.89,284.67
2018,5,27,11,15,754.0,201.0,2.9,16.7,912.0,443.36,330.42
2018,5,27,11,30,922.0,113.0,3.0,16.8,990.0,510.91,385.27
2018,5,27,11,45,923.0,113.0,3.1,16.85,995.0,563.36,429.77
2018,5,27,12,0,924.0,113.0,3.2,16.9,1000.0,614.7,472.33
2018,5,27,12,15,923.0,113.0,3.3,16.95,997.5,663.5,511.96
2018,5,27,12,30,922.0,113.0,3.4,17.0,995.0,710.58,549.39
2018,5,27,12,45,920.0,112.5,3.55,17.05,985.5,754.56,584.05
2018,5,27,13,0,918.0,112.0,3.7,17.1,976.0,796.21,616.13
2018,5,27,13,15,914.5,111.5,3.75,17.1,959.0,834.1,643.4
2018,5,27,13,30,911.0,111.0,3.8,17.1,942.0,869.13,668.62
2018,5,27,13,45,905.5,110.0,3.9,17.05,918.0,898.95,690.59
2018,5,27,14,0,900.0,109.0,4.0,17.0,894.0,925.48,710.39
2018,5,27,14,15,893.5,107.5,4.0,16.95,864.0,947.23,726.41
2018,5,27,14,30,887.0,106.0,4.0,16.9,834.0,965.48,740.16
2018,5,27,14,45,878.0,104.0,4.0,16.85,798.0,977.24,749.58
2018,5,27,15,0,869.0,102.0,4.0,16.8,762.0,985.34,756.69
2018,5,27,15,15,857.0,100.0,4.0,16.8,721.0,986.83,759.28
2018,5,27,15,30,845.0,98.0,4.0,16.8,680.0,984.71,759.59
2018,5,27,15,45,831.0,94.5,3.85,16.6,635.0,975.28,754.6
2018,5,27,16,0,817.0,91.0,3.7,16.4,590.0,975.5,756.54
2018,5,27,16,15,799.0,88.0,3.6,16.2,542.5,955.66,744.79
2018,5,27,16,30,781.0,85.0,3.5,16.0,495.0,932.64,730.93
2018,5,27,16,45,755.5,81.0,3.4,15.8,444.5,897.76,708.51
2018,5,27,17,0,730.0,77.0,3.3,15.6,394.0,860.3,683.92
2018,5,27,17,15,694.5,72.5,3.2,15.35,343.5,810.05,649.51
2018,5,27,17,30,659.0,68.0,3.1,15.1,293.0,764.97,617.92
2018,5,27,17,45,608.5,62.5,2.95,14.8,243.5,697.37,567.75
2018,5,27,18,0,558.0,57.0,2.8,14.5,194.0,629.99,515.57
2018,5,27,18,15,481.5,50.0,2.65,14.25,148.5,538.26,441.53
2018,5,27,18,30,405.0,43.0,2.5,14.0,103.0,449.34,366.11
2018,5,27,18,45,286.5,33.0,2.4,13.75,67.5,326.79,255.37
2018,5,27,19,0,168.0,23.0,2.3,13.5,32.0,194.4,26.87
2018,5,27,19,15,84.0,11.5,2.2,13.4,16.0,70.9,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.5,1.5,11.85,6.0,0.0,0.0
2018,5,28,5,0,69.0,11.0,1.5,12.0,12.0,8.65,0.0
2018,5,28,5,15,189.5,23.0,1.5,12.2,40.0,17.57,1.38
2018,5,28,5,30,310.0,35.0,1.5,12.4,68.0,28.76,18.76
2018,5,28,5,45,403.0,43.5,1.5,12.65,110.0,35.57,25.77
2018,5,28,6,0,496.0,52.0,1.5,12.9,152.0,42.47,32.34
2018,5,28,6,15,557.5,57.5,1.45,13.2,200.0,46.82,36.43
2018,5,28,6,30,619.0,63.0,1.4,13.5,248.0,51.25,40.43
2018,5,28,6,45,662.0,67.5,1.35,13.85,299.0,54.76,43.45
2018,5,28,7,0,705.0,72.0,1.3,14.2,350.0,63.02,50.59
2018,5,28,7,15,736.0,75.5,1.25,14.65,401.0,65.77,52.75
2018,5,28,7,30,767.0,79.0,1.2,15.1,452.0,68.5,54.85
2018,5,28,7,45,790.5,81.5,1.2,15.6,501.5,70.34,56.13
2018,5,28,8,0,814.0,84.0,1.2,16.1,551.0,72.13,57.37
2018,5,28,8,15,831.5,87.0,1.25,16.4,598.5,82.68,66.18
2018,5,28,8,30,849.0,90.0,1.3,16.7,646.0,85.04,67.9
2018,5,28,8,45,862.5,91.5,1.35,17.05,689.0,86.25,68.64
2018,5,28,9,0,876.0,93.0,1.4,17.4,732.0,87.34,69.29
2018,5,28,9,15,884.5,95.5,1.45,17.65,770.0,88.68,70.2
2018,5,28,9,30,893.0,98.0,1.5,17.9,808.0,89.84,70.97
2018,5,28,9,45,898.5,100.5,1.55,18.15,840.5,120.77,72.45
2018,5,28,10,0,904.0,103.0,1.6,18.4,873.0,176.6,100.15
2018,5,28,10,15,910.0,105.0,1.7,18.55,900.5,233.02,140.71
2018,5,28,10,30,916.0,107.0,1.8,18.7,928.0,290.06,187.8
2018,5,28,10,45,919.5,108.0,1.9,18.9,948.0,346.21,236.66
2018,5,28,11,0,923.0,109.0,2.0,19.1,968.0,402.27,285.84
2018,5,28,11,15,925.5,110.0,2.1,19.2,981.0,457.66,333.99
2018,5,28,11,30,928.0,111.0,2.2,19.3,994.0,512.49,380.63
2018,5,28,11,45,928.5,111.5,2.3,19.4,999.5,565.23,424.53
2018,5,28,12,0,929.0,112.0,2.4,19.5,1005.0,616.84,466.4
2018,5,28,12,15,929.0,111.5,2.55,19.5,1003.0,666.08,505.91
2018,5,28,12,30,929.0,111.0,2.7,19.5,1001.0,713.65,543.37
2018,5,28,12,45,927.5,110.5,2.8,19.55,991.5,758.22,577.61
2018,5,28,13,0,926.0,110.0,2.9,19.6,982.0,800.47,609.22
2018,5,28,13,15,922.0,109.5,3.0,19.55,965.0,838.2,636.21
2018,5,28,13,30,918.0,109.0,3.1,19.5,948.0,873.01,661.19
2018,5,28,13,45,912.0,109.0,3.25,19.45,924.0,903.48,683.58
2018,5,28,14,0,906.0,109.0,3.4,19.4,900.0,930.68,703.86
2018,5,28,14,15,899.0,107.5,3.45,19.35,869.5,952.13,719.68
2018,5,28,14,30,892.0,106.0,3.5,19.3,839.0,970.04,733.28
2018,5,28,14,45,882.5,104.5,3.55,19.2,803.0,981.95,743.12
2018,5,28,15,0,873.0,103.0,3.6,19.1,767.0,990.21,750.71
2018,5,28,15,15,860.5,101.0,3.6,19.1,725.5,991.29,752.98
2018,5,28,15,30,848.0,99.0,3.6,19.1,684.0,988.74,753.0
2018,5,28,15,45,833.0,96.0,3.55,18.85,638.5,978.95,748.61
2018,5,28,16,0,818.0,93.0,3.5,18.6,593.0,978.92,751.15
2018,5,28,16,15,799.0,89.5,3.45,18.4,545.0,957.47,738.75
2018,5,28,16,30,780.0,86.0,3.4,18.2,497.0,932.83,724.25
2018,5,28,16,45,754.5,82.0,3.35,18.0,446.5,898.0,702.43
2018,5,28,17,0,729.0,78.0,3.3,17.8,396.0,860.57,678.41
2018,5,28,17,15,694.0,73.5,3.2,17.45,345.5,810.85,644.93
2018,5,28,17,30,659.0,69.0,3.1,17.1,295.0,766.42,614.34
2018,5,28,17,45,610.0,63.0,3.0,16.75,245.5,699.51,565.47
2018,5,28,18,0,561.0,57.0,2.9,16.4,196.0,632.75,514.52
2018,5,28,18,15,486.0,50.5,2.8,16.0,151.0,542.95,442.95
2018,5,28,18,30,411.0,44.0,2.7,15.6,106.0,455.67,369.67
2018,5,28,18,45,293.5,33.5,2.6,15.2,69.5,333.08,260.36
2018,5,28,19,0,176.0,23.0,2.5,14.8,33.0,201.37,46.84
2018,5,28,19,15,88.0,11.5,2.4,14.6,16.5,73.88,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,29,4,45,30.5,5.5,2.15,12.3,6.0,0.0,0.0
2018,5,29,5,0,61.0,11.0,2.3,12.4,12.0,8.65,0.0
2018,5,29,5,15,175.0,24.5,2.4,12.65,40.5,18.63,2.54
2018,5,29,5,30,289.0,38.0,2.5,12.9,69.0,29.01,18.96
2018,5,29,5,45,381.0,47.0,2.6,13.1,110.5,38.27,28.08
2018,5,29,6,0,473.0,56.0,2.7,13.3,152.0,45.42,34.89
2018,5,29,6,15,536.0,62.0,2.65,13.55,200.0,50.01,39.21
2018,5,29,6,30,599.0,68.0,2.6,13.8,248.0,54.67,43.41
2018,5,29,6,45,643.0,73.5,2.6,14.1,299.0,58.74,46.93
2018,5,29,7,0,687.0,79.0,2.6,14.4,350.0,62.78,50.33
2018,5,29,7,15,718.0,83.0,2.65,14.65,401.0,70.93,57.29
2018,5,29,7,30,749.0,87.0,2.7,14.9,452.0,73.79,59.53
2018,5,29,7,45,772.0,90.5,2.7,15.15,501.5,76.07,61.24
2018,5,29,8,0,795.0,94.0,2.7,15.4,551.0,78.27,62.87
2018,5,29,8,15,812.5,96.5,2.8,15.6,597.5,79.59,63.75
2018,5,29,8,30,830.0,99.0,2.9,15.8,644.0,80.84,64.58
2018,5,29,8,45,843.0,102.5,3.0,16.05,687.5,91.94,73.85
2018,5,29,9,0,856.0,106.0,3.1,16.3,731.0,93.9,75.25
2018,5,29,9,15,871.0,105.5,3.2,16.45,770.5,93.62,74.8
2018,5,29,9,30,886.0,105.0,3.3,16.6,810.0,93.26,74.3
2018,5,29,9,45,899.0,103.0,3.4,16.75,844.0,122.58,74.2
2018,5,29,10,0,912.0,101.0,3.5,16.9,878.0,176.91,100.95
2018,5,29,10,15,917.5,102.5,3.6,17.0,905.0,233.33,142.2
2018,5,29,10,30,923.0,104.0,3.7,17.1,932.0,290.3,190.12
2018,5,29,10,45,926.0,105.5,3.8,17.2,952.0,346.88,240.39
2018,5,29,11,0,929.0,107.0,3.9,17.3,972.0,403.34,291.04
2018,5,29,11,15,931.5,108.0,4.05,17.3,985.5,458.96,340.68
2018,5,29,11,30,934.0,109.0,4.2,17.3,999.0,514.03,388.91
2018,5,29,11,45,934.5,110.0,4.35,17.35,1004.5,567.33,434.72
2018,5,29,12,0,935.0,111.0,4.5,17.4,1010.0,619.5,478.59
2018,5,29,12,15,933.5,112.5,4.7,17.3,1008.5,669.49,520.32
2018,5,29,12,30,932.0,114.0,4.9,17.2,1007.0,717.77,560.0
2018,5,29,12,45,928.5,115.0,5.15,17.05,997.5,762.29,596.64
2018,5,29,13,0,925.0,116.0,5.4,16.9,988.0,804.42,630.87
2018,5,29,13,15,920.0,117.5,5.6,16.7,972.0,843.19,660.79
2018,5,29,13,30,915.0,119.0,5.8,16.5,956.0,879.09,688.75
2018,5,29,13,45,908.0,119.5,6.05,16.3,932.0,909.36,713.03
2018,5,29,14,0,901.0,120.0,6.3,16.1,908.0,936.33,735.12
2018,5,29,14,15,893.0,119.5,6.45,15.85,878.0,958.05,753.22
2018,5,29,14,30,885.0,119.0,6.6,15.6,848.0,976.24,768.99
2018,5,29,14,45,873.5,119.0,6.7,15.35,812.0,988.01,780.05
2018,5,29,15,0,862.0,119.0,6.8,15.1,776.0,996.15,788.71
2018,5,29,15,15,849.0,117.0,6.8,15.1,734.5,1011.32,801.43
2018,5,29,15,30,836.0,115.0,6.8,15.1,693.0,1008.63,801.27
2018,5,29,15,45,819.5,112.5,6.85,14.7,647.5,998.13,797.13
2018,5,29,16,0,803.0,110.0,6.9,14.3,602.0,984.03,790.47
2018,5,29,16,15,780.0,107.0,6.9,14.1,553.0,959.25,775.03
2018,5,29,16,30,757.0,104.0,6.9,13.9,504.0,938.55,762.64
2018,5,29,16,45,725.5,101.0,6.9,13.65,453.0,899.74,736.47
2018,5,29,17,0,694.0,98.0,6.9,13.4,402.0,858.49,708.03
2018,5,29,17,15,652.0,93.0,6.9,13.15,350.0,802.24,667.16
2018,5,29,17,30,610.0,88.0,6.9,12.9,298.0,744.55,623.97
2018,5,29,17,45,551.5,81.0,6.9,12.7,247.5,667.87,563.77
2018,5,29,18,0,493.0,74.0,6.9,12.5,197.0,591.26,501.25
2018,5,29,18,15,417.5,64.0,6.85,12.3,151.5,494.59,419.35
2018,5,29,18,30,342.0,54.0,6.8,12.1,106.0,408.15,342.8
2018,5,29,18,45,225.0,39.5,6.7,11.95,68.5,286.09,229.88
2018,5,29,19,0,108.0,25.0,6.6,11.8,31.0,140.09,43.05
2018,5,29,19,15,54.0,12.5,6.5,11.8,15.5,49.64,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.9,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.9,3.0,2.36,0.0
2018,5,30,5,15,0.5,4.0,7.5,11.0,4.0,3.02,0.0
2018,5,30,5,30,0.0,5.0,7.5,11.1,5.0,3.78,0.0
2018,5,30,5,45,0.0,6.0,7.5,11.15,6.0,4.54,0.0
2018,5,30,6,0,0.0,7.0,7.5,11.2,7.0,5.3,0.0
2018,5,30,6,15,0.0,24.0,7.5,11.3,24.0,18.26,10.88
2018,5,30,6,30,0.0,41.0,7.5,11.4,41.0,31.31,22.72
2018,5,30,6,45,1.0,65.0,7.45,11.5,65.5,49.85,39.41
2018,5,30,7,0,2.0,89.0,7.4,11.6,90.0,67.41,55.03
2018,5,30,7,15,39.0,135.5,7.4,11.65,154.5,96.95,81.15
2018,5,30,7,30,76.0,182.0,7.4,11.7,219.0,125.63,106.18
2018,5,30,7,45,57.5,191.5,7.35,11.8,221.0,131.77,111.14
2018,5,30,8,0,39.0,201.0,7.3,11.9,223.0,137.63,115.84
2018,5,30,8,15,29.5,209.5,7.3,11.95,227.0,142.91,120.04
2018,5,30,8,30,20.0,218.0,7.3,12.0,231.0,156.58,131.51
2018,5,30,8,45,17.0,220.0,7.25,12.1,231.5,158.6,132.83
2018,5,30,9,0,14.0,222.0,7.2,12.2,232.0,160.46,134.05
2018,5,30,9,15,32.0,256.0,7.2,12.4,281.0,170.1,141.91
2018,5,30,9,30,50.0,290.0,7.2,12.6,330.0,188.8,157.45
2018,5,30,9,45,95.5,347.5,7.2,12.75,427.5,225.39,177.59
2018,5,30,10,0,141.0,405.0,7.2,12.9,525.0,255.61,197.87
2018,5,30,10,15,113.5,398.0,7.2,13.1,496.5,263.89,204.84
2018,5,30,10,30,86.0,391.0,7.2,13.3,468.0,280.44,219.28
2018,5,30,10,45,92.5,389.0,7.2,13.45,473.5,292.17,228.75
2018,5,30,11,0,99.0,387.0,7.2,13.6,479.0,295.85,232.03
2018,5,30,11,15,70.0,384.0,7.25,13.6,449.5,301.68,237.84
2018,5,30,11,30,41.0,381.0,7.3,13.6,420.0,295.61,233.68
2018,5,30,11,45,44.0,391.5,7.35,13.65,433.5,312.24,247.08
2018,5,30,12,0,47.0,402.0,7.4,13.7,447.0,329.66,261.07
2018,5,30,12,15,65.5,422.0,7.5,13.65,485.0,364.53,289.12
2018,5,30,12,30,84.0,442.0,7.6,13.6,523.0,402.09,319.31
2018,5,30,12,45,106.0,451.0,7.7,13.55,552.0,435.97,346.78
2018,5,30,13,0,128.0,460.0,7.8,13.5,581.0,481.53,383.36
2018,5,30,13,15,145.0,449.5,7.8,13.45,584.0,501.47,399.96
2018,5,30,13,30,162.0,439.0,7.8,13.4,587.0,521.56,416.81
2018,5,30,13,45,339.0,365.0,7.85,13.35,665.0,638.62,513.61
2018,5,30,14,0,516.0,291.0,7.9,13.3,743.0,766.65,617.49
2018,5,30,14,15,690.0,213.0,7.9,13.25,795.0,883.32,711.6
2018,5,30,14,30,864.0,135.0,7.9,13.2,847.0,971.6,778.96
2018,5,30,14,45,811.0,149.5,7.85,13.1,795.0,972.92,781.02
2018,5,30,15,0,758.0,164.0,7.8,13.0,743.0,963.66,775.65
2018,5,30,15,15,683.5,179.0,7.8,13.0,679.5,921.13,745.3
2018,5,30,15,30,609.0,194.0,7.8,13.0,616.0,873.06,710.63
2018,5,30,15,45,695.0,157.0,7.85,12.8,608.0,929.86,756.7
2018,5,30,16,0,781.0,120.0,7.9,12.6,600.0,972.75,791.97
2018,5,30,16,15,746.5,120.5,7.9,12.45,549.0,948.73,776.34
2018,5,30,16,30,712.0,121.0,7.9,12.3,498.0,914.12,752.77
2018,5,30,16,45,663.0,119.0,7.9,12.15,442.5,858.98,712.96
2018,5,30,17,0,614.0,117.0,7.9,12.0,387.0,801.59,670.7
2018,5,30,17,15,546.5,109.5,7.85,11.8,327.5,718.06,606.48
2018,5,30,17,30,479.0,102.0,7.8,11.6,268.0,626.28,533.8
2018,5,30,17,45,446.5,95.0,7.7,11.45,230.0,579.56,496.12
2018,5,30,18,0,414.0,88.0,7.6,11.3,192.0,533.09,456.92
2018,5,30,18,15,330.0,76.0,7.5,11.15,147.0,434.84,372.01
2018,5,30,18,30,246.0,64.0,7.4,11.0,102.0,341.32,287.9
2018,5,30,18,45,153.5,46.0,7.3,10.9,67.0,224.12,180.55
2018,5,30,19,0,61.0,28.0,7.2,10.8,32.0,100.29,35.99
2018,5,30,19,15,30.5,14.5,7.15,10.8,16.5,33.91,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,11.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,6.2,10.85,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,6.2,10.9,12.0,8.65,0.0
2018,5,31,5,15,112.5,27.5,6.25,10.95,39.0,20.46,4.71
2018,5,31,5,30,199.0,44.0,6.3,11.0,66.0,32.85,22.46
2018,5,31,5,45,241.0,49.0,6.3,11.1,89.0,36.67,26.89
2018,5,31,6,0,283.0,54.0,6.3,11.2,112.0,40.47,30.74
2018,5,31,6,15,141.5,44.5,6.35,11.3,73.5,33.9,25.02
2018,5,31,6,30,0.0,35.0,6.4,11.4,35.0,26.7,18.55
2018,5,31,6,45,6.0,57.0,6.45,11.55,59.5,43.73,33.9
2018,5,31,7,0,12.0,79.0,6.5,11.7,84.0,60.6,48.91
2018,5,31,7,15,33.0,106.5,6.5,11.8,122.0,78.71,64.88
2018,5,31,7,30,54.0,134.0,6.5,11.9,160.0,97.11,80.91
2018,5,31,7,45,50.0,154.0,6.5,12.0,180.0,109.88,91.82
2018,5,31,8,0,46.0,174.0,6.5,12.1,200.0,122.33,102.36
2018,5,31,8,15,50.5,193.0,6.5,12.25,224.0,134.09,112.2
2018,5,31,8,30,55.0,212.0,6.5,12.4,248.0,145.58,121.74
2018,5,31,8,45,61.0,227.0,6.5,12.6,269.5,154.6,129.07
2018,5,31,9,0,67.0,242.0,6.5,12.8,291.0,163.4,136.2
2018,5,31,9,15,76.5,260.5,6.6,12.9,319.5,173.99,144.89
2018,5,31,9,30,86.0,279.0,6.7,13.0,348.0,171.15,142.14
2018,5,31,9,45,69.5,286.0,6.75,13.15,343.0,192.04,150.89
2018,5,31,10,0,53.0,293.0,6.8,13.3,338.0,201.7,157.81
2018,5,31,10,15,79.5,322.0,6.8,13.35,392.0,230.14,179.13
2018,5,31,10,30,106.0,351.0,6.8,13.4,446.0,251.47,195.21
2018,5,31,10,45,92.5,363.5,6.85,13.5,448.0,267.29,208.83
2018,5,31,11,0,79.0,376.0,6.9,13.6,450.0,290.36,228.08
2018,5,31,11,15,82.5,380.0,6.9,13.6,458.0,304.2,239.54
2018,5,31,11,30,86.0,384.0,6.9,13.6,466.0,318.52,251.41
2018,5,31,11,45,102.5,389.5,6.95,13.65,488.0,339.03,268.15
2018,5,31,12,0,119.0,395.0,7.0,13.7,510.0,365.8,289.91
2018,5,31,12,15,193.5,378.5,6.9,13.7,564.5,414.62,329.72
2018,5,31,12,30,268.0,362.0,6.8,13.7,619.0,471.56,376.08
2018,5,31,12,45,238.5,374.0,6.75,13.7,601.0,482.4,384.77
2018,5,31,13,0,209.0,386.0,6.7,13.7,583.0,490.59,391.2
2018,5,31,13,15,226.0,368.0,6.65,13.7,578.0,507.64,405.67
2018,5,31,13,30,243.0,350.0,6.6,13.7,573.0,524.03,419.66
2018,5,31,13,45,386.5,298.5,6.5,13.7,642.0,635.73,510.04
2018,5,31,14,0,530.0,247.0,6.4,13.7,711.0,743.38,595.94
2018,5,31,14,15,699.5,188.5,6.4,13.7,779.0,867.79,693.39
2018,5,31,14,30,869.0,130.0,6.4,13.7,847.0,971.28,770.25
2018,5,31,14,45,860.5,127.5,6.35,13.65,811.5,983.45,779.79
2018,5,31,15,0,852.0,125.0,6.3,13.6,776.0,1006.55,797.91
2018,5,31,15,15,839.0,122.5,6.3,13.6,734.5,1007.05,799.84
2018,5,31,15,30,826.0,120.0,6.3,13.6,693.0,1003.81,799.34
2018,5,31,15,45,809.5,116.5,6.3,13.45,647.5,992.19,793.34
2018,5,31,16,0,793.0,113.0,6.3,13.3,602.0,976.99,784.84
2018,5,31,16,15,771.5,109.0,6.3,13.15,553.0,952.66,769.63
2018,5,31,16,30,750.0,105.0,6.3,13.0,504.0,932.52,757.54
2018,5,31,16,45,721.0,101.0,6.25,12.85,453.0,895.04,731.94
2018,5,31,17,0,692.0,97.0,6.2,12.7,402.0,855.12,704.15
2018,5,31,17,15,652.0,91.5,6.2,12.5,350.5,800.32,664.53
2018,5,31,17,30,612.0,86.0,6.2,12.3,299.0,744.11,622.66
2018,5,31,17,45,557.0,79.0,6.15,12.15,249.0,670.9,565.37
2018,5,31,18,0,502.0,72.0,6.1,12.0,199.0,597.75,505.91
2018,5,31,18,15,421.5,63.0,6.0,11.8,153.5,500.32,423.89
2018,5,31,18,30,341.0,54.0,5.9,11.6,108.0,406.79,341.99
2018,5,31,18,45,233.0,41.0,5.8,11.4,72.0,294.33,238.4
2018,5,31,19,0,125.0,28.0,5.7,11.2,36.0,173.44,75.85
2018,5,31,19,15,64.0,15.0,5.6,11.1,19.0,59.04,0.0
2018,5,31,19,30,3.0,2.0,5.5,11.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.0,3.55,10.4,6.5,0.0,0.0
2018,6,1,5,0,54.0,12.0,3.6,10.5,13.0,9.44,0.0
2018,6,1,5,15,163.0,26.0,3.5,10.65,41.5,19.69,4.84
2018,6,1,5,30,272.0,40.0,3.4,10.8,70.0,30.37,20.43
2018,6,1,5,45,342.0,49.0,3.35,10.95,106.5,37.36,27.56
2018,6,1,6,0,412.0,58.0,3.3,11.1,143.0,46.43,36.13
2018,6,1,6,15,499.0,65.5,3.15,11.3,196.5,52.26,41.6
2018,6,1,6,30,586.0,73.0,3.0,11.5,250.0,58.18,46.97
2018,6,1,6,45,629.5,78.5,2.85,11.7,300.5,62.1,50.39
2018,6,1,7,0,673.0,84.0,2.7,11.9,351.0,65.99,53.69
2018,6,1,7,15,706.0,88.0,2.6,12.2,402.0,68.63,55.79
2018,6,1,7,30,739.0,92.0,2.5,12.5,453.0,77.13,63.03
2018,6,1,7,45,764.0,95.0,2.4,12.75,503.0,78.96,64.34
2018,6,1,8,0,789.0,98.0,2.3,13.0,553.0,80.76,65.62
2018,6,1,8,15,808.5,100.5,2.2,13.4,600.5,82.02,66.4
2018,6,1,8,30,828.0,103.0,2.1,13.8,648.0,83.22,67.13
2018,6,1,8,45,843.5,105.0,2.05,14.15,692.0,93.33,75.55
2018,6,1,9,0,859.0,107.0,2.0,14.5,736.0,94.51,76.26
2018,6,1,9,15,874.5,106.5,2.0,14.8,776.0,94.23,75.75
2018,6,1,9,30,890.0,106.0,2.0,15.1,816.0,93.88,75.2
2018,6,1,9,45,904.0,103.5,2.0,15.4,850.5,124.18,75.18
2018,6,1,10,0,918.0,101.0,2.0,15.7,885.0,178.49,102.04
2018,6,1,10,15,923.5,102.5,2.1,15.95,912.0,235.08,143.36
2018,6,1,10,30,929.0,104.0,2.2,16.2,939.0,292.22,191.18
2018,6,1,10,45,933.0,104.5,2.3,16.45,959.0,348.68,240.92
2018,6,1,11,0,937.0,105.0,2.4,16.7,979.0,405.1,290.99
2018,6,1,11,15,939.5,105.5,2.55,17.0,992.0,460.66,339.81
2018,6,1,11,30,942.0,106.0,2.7,17.3,1005.0,515.64,387.07
2018,6,1,11,45,943.0,106.5,2.8,17.6,1011.0,569.08,431.77
2018,6,1,12,0,944.0,107.0,2.9,17.9,1017.0,621.42,474.37
2018,6,1,12,15,943.5,107.0,3.05,18.05,1015.0,671.17,514.41
2018,6,1,12,30,943.0,107.0,3.2,18.2,1013.0,719.22,552.28
2018,6,1,12,45,941.5,106.5,3.4,18.3,1003.5,764.2,587.52
2018,6,1,13,0,940.0,106.0,3.6,18.4,994.0,806.85,620.01
2018,6,1,13,15,936.5,105.5,3.8,18.4,977.5,845.35,648.2
2018,6,1,13,30,933.0,105.0,4.0,18.4,961.0,880.95,674.39
2018,6,1,13,45,928.5,103.5,4.2,18.4,937.0,911.7,697.26
2018,6,1,14,0,924.0,102.0,4.4,18.4,913.0,939.14,718.08
2018,6,1,14,15,917.0,101.5,4.55,18.3,883.0,961.86,736.13
2018,6,1,14,30,910.0,101.0,4.7,18.2,853.0,981.07,751.96
2018,6,1,14,45,901.5,99.0,4.85,18.1,817.0,993.68,763.41
2018,6,1,15,0,893.0,97.0,5.0,18.0,781.0,1002.6,772.52
2018,6,1,15,15,881.5,95.0,5.0,18.0,739.5,1004.84,775.66
2018,6,1,15,30,870.0,93.0,5.0,18.0,698.0,1003.42,776.46
2018,6,1,15,45,855.0,90.5,5.3,17.6,652.5,994.26,775.53
2018,6,1,16,0,840.0,88.0,5.6,17.2,607.0,981.61,772.04
2018,6,1,16,15,821.0,85.5,5.65,16.9,558.5,974.42,770.47
2018,6,1,16,30,802.0,83.0,5.7,16.6,510.0,951.06,757.15
2018,6,1,16,45,777.0,80.0,5.75,16.3,460.0,917.97,736.55
2018,6,1,17,0,752.0,77.0,5.8,16.0,410.0,882.23,713.59
2018,6,1,17,15,717.5,72.5,5.7,15.6,358.5,832.81,679.14
2018,6,1,17,30,683.0,68.0,5.6,15.2,307.0,781.64,642.36
2018,6,1,17,45,634.5,63.0,5.5,14.8,257.0,722.62,598.04
2018,6,1,18,0,586.0,58.0,5.4,14.4,207.0,657.2,546.6
2018,6,1,18,15,513.5,51.0,5.15,14.05,160.5,568.22,473.17
2018,6,1,18,30,441.0,44.0,4.9,13.7,114.0,481.81,398.57
2018,6,1,18,45,328.5,35.0,4.6,13.4,77.0,363.71,292.33
2018,6,1,19,0,216.0,26.0,4.3,13.1,40.0,237.73,116.25
2018,6,1,19,15,113.5,14.0,4.05,13.0,21.0,94.85,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.5,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.6,14.0,9.44,0.0
2018,6,2,5,15,220.0,24.0,1.45,11.85,44.5,19.76,5.26
2018,6,2,5,30,350.0,36.0,1.4,12.1,75.0,29.7,19.81
2018,6,2,5,45,440.5,43.0,1.35,12.35,117.5,35.35,25.68
2018,6,2,6,0,531.0,50.0,1.3,12.6,160.0,41.16,31.25
2018,6,2,6,15,590.0,55.5,1.3,12.85,209.0,45.62,35.44
2018,6,2,6,30,649.0,61.0,1.3,13.1,258.0,50.15,39.51
2018,6,2,6,45,689.5,65.5,1.3,13.4,309.0,58.11,46.52
2018,6,2,7,0,730.0,70.0,1.3,13.7,360.0,61.9,49.69
2018,6,2,7,15,759.0,73.0,1.4,14.1,411.0,64.36,51.61
2018,6,2,7,30,788.0,76.0,1.5,14.5,462.0,66.8,53.48
2018,6,2,7,45,810.0,79.0,1.6,14.9,512.0,69.05,55.16
2018,6,2,8,0,832.0,82.0,1.7,15.3,562.0,79.38,63.83
2018,6,2,8,15,848.5,84.0,1.8,15.8,609.0,81.31,65.15
2018,6,2,8,30,865.0,86.0,1.9,16.3,656.0,83.1,66.36
2018,6,2,8,45,877.5,88.5,2.0,16.85,699.5,84.94,67.6
2018,6,2,9,0,890.0,91.0,2.1,17.4,743.0,86.62,68.71
2018,6,2,9,15,895.5,95.0,2.1,17.8,780.5,88.73,70.22
2018,6,2,9,30,901.0,99.0,2.1,18.2,818.0,90.6,71.54
2018,6,2,9,45,903.0,103.5,2.15,18.6,849.5,124.32,74.28
2018,6,2,10,0,905.0,108.0,2.2,19.0,881.0,180.77,103.08
2018,6,2,10,15,910.5,109.5,2.2,19.3,908.0,236.66,143.34
2018,6,2,10,30,916.0,111.0,2.2,19.6,935.0,293.11,189.87
2018,6,2,10,45,919.5,112.5,2.25,19.95,955.0,349.32,238.54
2018,6,2,11,0,923.0,114.0,2.3,20.3,975.0,405.48,287.43
2018,6,2,11,15,925.5,115.0,2.35,20.5,988.5,460.7,335.07
2018,6,2,11,30,928.0,116.0,2.4,20.7,1002.0,515.38,381.15
2018,6,2,11,45,929.0,116.0,2.4,20.95,1007.5,567.94,424.15
