Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,0,930.0,116.0,2.4,21.2,1013.0,619.42,465.02
2018,6,2,12,15,933.0,114.0,2.5,21.3,1012.5,669.45,504.4
2018,6,2,12,30,936.0,112.0,2.6,21.4,1012.0,718.04,541.84
2018,6,2,12,45,938.5,109.0,2.7,21.5,1004.0,763.74,576.5
2018,6,2,13,0,941.0,106.0,2.8,21.6,996.0,807.31,608.55
2018,6,2,13,15,937.5,106.0,2.95,21.55,979.5,846.27,636.4
2018,6,2,13,30,934.0,106.0,3.1,21.5,963.0,882.36,662.32
2018,6,2,13,45,928.5,105.0,3.2,21.4,939.0,912.78,684.25
2018,6,2,14,0,923.0,104.0,3.3,21.3,915.0,939.86,704.05
2018,6,2,14,15,916.0,103.0,3.45,21.15,884.5,962.14,721.23
2018,6,2,14,30,909.0,102.0,3.6,21.0,854.0,980.87,736.22
2018,6,2,14,45,899.5,101.0,3.7,20.85,818.0,993.6,747.01
2018,6,2,15,0,890.0,100.0,3.8,20.7,782.0,1002.66,755.57
2018,6,2,15,15,878.5,98.0,3.8,20.7,741.0,1004.98,758.66
2018,6,2,15,30,867.0,96.0,3.8,20.7,700.0,1003.65,759.49
2018,6,2,15,45,852.0,93.5,3.95,20.25,654.5,994.59,757.56
2018,6,2,16,0,837.0,91.0,4.1,19.8,609.0,982.06,753.33
2018,6,2,16,15,817.0,88.0,4.1,19.45,560.0,973.44,750.69
2018,6,2,16,30,797.0,85.0,4.1,19.1,511.0,948.49,736.62
2018,6,2,16,45,771.5,81.5,4.1,18.75,460.5,914.33,715.94
2018,6,2,17,0,746.0,78.0,4.1,18.4,410.0,877.53,693.01
2018,6,2,17,15,710.5,74.0,3.95,17.95,358.5,827.88,659.6
2018,6,2,17,30,675.0,70.0,3.8,17.5,307.0,783.29,628.98
2018,6,2,17,45,625.5,65.5,3.7,17.1,257.5,717.81,581.39
2018,6,2,18,0,576.0,61.0,3.6,16.7,208.0,652.28,531.66
2018,6,2,18,15,503.0,53.5,3.4,16.25,161.5,562.32,460.01
2018,6,2,18,30,430.0,46.0,3.2,15.8,115.0,474.85,386.91
2018,6,2,18,45,318.5,36.0,3.05,15.35,77.5,356.59,283.75
2018,6,2,19,0,207.0,26.0,2.9,14.9,40.0,235.17,122.81
2018,6,2,19,15,108.5,14.0,2.75,14.7,21.0,91.2,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,2.3,11.9,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.4,12.0,14.0,9.44,0.0
2018,6,3,5,15,202.5,24.5,2.35,12.2,44.0,20.12,5.8
2018,6,3,5,30,326.0,37.0,2.3,12.4,74.0,30.41,20.4
2018,6,3,5,45,416.5,45.0,2.25,12.6,116.5,36.8,26.91
2018,6,3,6,0,507.0,53.0,2.2,12.8,159.0,43.29,33.11
2018,6,3,6,15,568.0,58.5,2.15,13.1,207.0,47.64,37.19
2018,6,3,6,30,629.0,64.0,2.1,13.4,255.0,52.08,41.17
2018,6,3,6,45,671.5,68.5,2.0,13.65,306.0,55.58,44.2
2018,6,3,7,0,714.0,73.0,1.9,13.9,357.0,63.89,51.4
2018,6,3,7,15,744.0,76.5,1.95,14.25,408.0,66.62,53.56
2018,6,3,7,30,774.0,80.0,2.0,14.6,459.0,69.32,55.66
2018,6,3,7,45,796.5,83.0,2.0,14.95,509.0,71.46,57.24
2018,6,3,8,0,819.0,86.0,2.0,15.3,559.0,73.53,58.76
2018,6,3,8,15,835.5,89.0,2.1,15.6,606.0,84.02,67.55
2018,6,3,8,30,852.0,92.0,2.2,15.9,653.0,86.31,69.22
2018,6,3,8,45,865.0,94.0,2.25,16.15,696.0,87.76,70.2
2018,6,3,9,0,878.0,96.0,2.3,16.4,739.0,89.06,71.06
2018,6,3,9,15,887.0,98.5,2.4,16.55,777.5,90.35,71.96
2018,6,3,9,30,896.0,101.0,2.5,16.7,816.0,91.47,72.72
2018,6,3,9,45,903.0,102.5,2.6,16.85,849.0,123.94,74.46
2018,6,3,10,0,910.0,104.0,2.7,17.0,882.0,179.35,102.64
2018,6,3,10,15,916.0,105.0,2.8,17.1,909.0,235.23,143.46
2018,6,3,10,30,922.0,106.0,2.9,17.2,936.0,291.71,190.81
2018,6,3,10,45,926.5,107.0,3.05,17.3,956.5,348.15,240.69
2018,6,3,11,0,931.0,108.0,3.2,17.4,977.0,404.62,291.09
2018,6,3,11,15,934.0,108.5,3.25,17.45,990.5,460.02,340.06
2018,6,3,11,30,937.0,109.0,3.3,17.5,1004.0,514.91,387.56
2018,6,3,11,45,860.0,161.0,3.4,17.55,986.5,559.86,426.48
2018,6,3,12,0,783.0,213.0,3.5,17.6,969.0,606.82,464.79
2018,6,3,12,15,787.5,211.5,3.65,17.55,970.5,655.11,503.77
2018,6,3,12,30,792.0,210.0,3.8,17.5,972.0,702.49,541.35
2018,6,3,12,45,741.5,232.5,3.9,17.4,940.5,735.14,566.67
2018,6,3,13,0,691.0,255.0,4.0,17.3,909.0,756.84,583.68
2018,6,3,13,15,751.5,218.5,4.1,17.15,918.5,812.14,626.79
2018,6,3,13,30,812.0,182.0,4.2,17.0,928.0,859.26,663.78
2018,6,3,13,45,819.5,173.5,4.3,16.9,910.0,893.17,688.75
2018,6,3,14,0,827.0,165.0,4.4,16.8,892.0,924.26,712.21
2018,6,3,14,15,804.5,168.0,4.5,16.65,855.5,935.57,722.07
2018,6,3,14,30,782.0,171.0,4.6,16.5,819.0,942.72,729.31
2018,6,3,14,45,828.0,140.0,4.65,16.35,799.5,978.63,756.58
2018,6,3,15,0,874.0,109.0,4.7,16.2,780.0,996.26,770.99
2018,6,3,15,15,869.0,103.5,4.7,16.2,740.5,1001.34,776.04
2018,6,3,15,30,864.0,98.0,4.7,16.2,701.0,1002.7,778.76
2018,6,3,15,45,850.0,95.5,4.8,15.85,656.0,994.74,777.03
2018,6,3,16,0,836.0,93.0,4.9,15.5,611.0,996.53,782.41
2018,6,3,16,15,817.5,89.5,4.9,15.3,562.5,975.76,770.46
2018,6,3,16,30,799.0,86.0,4.9,15.1,514.0,951.74,756.27
2018,6,3,16,45,773.5,82.5,4.9,14.9,463.5,917.61,734.55
2018,6,3,17,0,748.0,79.0,4.9,14.7,413.0,880.81,710.53
2018,6,3,17,15,713.0,75.5,4.9,14.4,362.0,832.27,677.35
2018,6,3,17,30,678.0,72.0,4.9,14.1,311.0,789.09,647.23
2018,6,3,17,45,629.0,66.5,4.9,13.85,260.5,722.57,597.56
2018,6,3,18,0,580.0,61.0,4.9,13.6,210.0,656.02,545.67
2018,6,3,18,15,509.0,54.0,4.8,13.35,164.0,568.39,473.89
2018,6,3,18,30,438.0,47.0,4.7,13.1,118.0,482.95,400.53
2018,6,3,18,45,329.0,37.0,4.6,12.9,80.0,366.23,296.44
2018,6,3,19,0,220.0,27.0,4.5,12.7,42.0,244.38,137.83
2018,6,3,19,15,116.0,14.5,4.4,12.6,22.0,97.2,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.5,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.8,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.9,15.0,10.23,0.0
2018,6,4,5,15,226.5,24.5,6.15,12.1,46.0,20.18,6.11
2018,6,4,5,30,358.0,36.0,6.3,12.3,77.0,29.71,19.79
2018,6,4,5,45,447.0,43.5,6.4,12.45,120.0,35.78,25.99
2018,6,4,6,0,536.0,51.0,6.5,12.6,163.0,41.97,31.92
2018,6,4,6,15,593.5,56.5,6.6,12.8,211.5,46.41,36.09
2018,6,4,6,30,651.0,62.0,6.7,13.0,260.0,50.9,40.14
2018,6,4,6,45,690.0,66.5,6.75,13.2,311.0,58.89,47.21
2018,6,4,7,0,729.0,71.0,6.8,13.4,362.0,62.63,50.38
2018,6,4,7,15,759.0,74.5,6.75,13.55,413.5,65.44,52.67
2018,6,4,7,30,789.0,78.0,6.7,13.7,465.0,68.22,54.9
2018,6,4,7,45,811.0,81.0,6.65,13.85,515.0,70.42,56.61
2018,6,4,8,0,833.0,84.0,6.6,14.0,565.0,80.66,65.34
2018,6,4,8,15,850.5,86.0,6.55,14.15,612.5,82.59,66.76
2018,6,4,8,30,868.0,88.0,6.5,14.3,660.0,84.39,68.08
2018,6,4,8,45,881.5,90.0,6.45,14.45,704.0,85.94,69.19
2018,6,4,9,0,895.0,92.0,6.4,14.6,748.0,87.34,70.18
2018,6,4,9,15,902.5,95.0,6.4,14.65,786.5,88.95,71.39
2018,6,4,9,30,910.0,98.0,6.4,14.7,825.0,90.36,72.44
2018,6,4,9,45,905.5,106.0,6.35,14.8,854.5,126.03,76.85
2018,6,4,10,0,901.0,114.0,6.3,14.9,884.0,183.57,107.71
2018,6,4,10,15,888.0,126.0,6.35,14.95,905.0,241.38,151.72
2018,6,4,10,30,875.0,138.0,6.4,15.0,926.0,297.77,200.65
2018,6,4,10,45,907.0,124.0,6.4,15.0,956.5,351.97,248.81
2018,6,4,11,0,939.0,110.0,6.4,15.0,987.0,408.51,299.91
2018,6,4,11,15,941.5,111.0,6.45,15.0,1000.5,464.46,351.02
2018,6,4,11,30,944.0,112.0,6.5,15.0,1014.0,519.85,400.75
2018,6,4,11,45,945.0,112.0,6.5,15.0,1019.5,573.08,447.61
2018,6,4,12,0,946.0,112.0,6.5,15.0,1025.0,625.22,492.46
2018,6,4,12,15,945.5,112.0,6.6,15.0,1023.5,675.14,534.78
2018,6,4,12,30,945.0,112.0,6.7,15.0,1022.0,723.38,574.94
2018,6,4,12,45,943.5,111.5,6.75,15.0,1012.5,768.58,611.93
2018,6,4,13,0,942.0,111.0,6.8,15.0,1003.0,811.46,646.19
2018,6,4,13,15,938.5,110.0,6.8,15.0,986.0,849.78,675.0
2018,6,4,13,30,935.0,109.0,6.8,15.0,969.0,885.16,701.6
2018,6,4,13,45,917.0,116.5,6.8,15.0,942.0,912.64,722.37
2018,6,4,14,0,899.0,124.0,6.8,15.0,915.0,936.44,740.54
2018,6,4,14,15,889.5,124.0,6.85,14.9,884.5,957.35,757.24
2018,6,4,14,30,880.0,124.0,6.9,14.8,854.0,974.72,771.53
2018,6,4,14,45,875.0,118.5,6.9,14.75,818.0,987.36,782.13
2018,6,4,15,0,870.0,113.0,6.9,14.7,782.0,996.28,790.22
2018,6,4,15,15,870.0,106.0,6.9,14.7,744.5,1004.86,798.11
2018,6,4,15,30,870.0,99.0,6.9,14.7,707.0,1009.72,803.49
2018,6,4,15,45,855.5,96.5,6.9,14.45,662.0,1001.35,800.11
2018,6,4,16,0,841.0,94.0,6.9,14.2,617.0,1002.76,804.17
2018,6,4,16,15,821.0,91.5,6.9,14.05,568.0,981.77,791.42
2018,6,4,16,30,801.0,89.0,6.9,13.9,519.0,957.53,776.32
2018,6,4,16,45,775.0,86.0,6.9,13.7,468.5,923.55,753.86
2018,6,4,17,0,749.0,83.0,6.9,13.5,418.0,886.86,729.0
2018,6,4,17,15,707.0,78.0,6.85,13.3,363.5,836.12,692.49
2018,6,4,17,30,665.0,73.0,6.8,13.1,309.0,778.01,649.23
2018,6,4,17,45,616.0,68.0,6.8,12.9,259.5,712.49,598.72
2018,6,4,18,0,567.0,63.0,6.8,12.7,210.0,646.9,546.02
2018,6,4,18,15,497.0,55.5,6.7,12.5,164.0,559.77,472.97
2018,6,4,18,30,427.0,48.0,6.6,12.3,118.0,474.81,398.58
2018,6,4,18,45,316.5,38.5,6.5,12.1,81.0,357.38,292.68
2018,6,4,19,0,206.0,29.0,6.4,11.9,44.0,241.74,144.04
2018,6,4,19,15,108.0,15.5,6.35,11.8,23.0,92.13,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.6,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.9,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,11.0,14.0,10.23,0.0
2018,6,5,5,15,163.0,28.0,6.55,11.15,44.0,21.15,6.99
2018,6,5,5,30,271.0,43.0,6.6,11.3,74.0,32.5,22.3
2018,6,5,5,45,339.5,54.0,6.65,11.4,112.0,40.84,30.6
2018,6,5,6,0,408.0,65.0,6.7,11.5,150.0,49.15,38.49
2018,6,5,6,15,245.5,87.0,6.65,11.65,142.0,63.12,51.28
2018,6,5,6,30,83.0,109.0,6.6,11.8,134.0,76.85,63.64
2018,6,5,6,45,70.5,132.0,6.55,11.95,156.0,92.91,77.88
2018,6,5,7,0,58.0,155.0,6.5,12.1,178.0,107.32,90.43
2018,6,5,7,15,67.0,178.0,6.45,12.25,208.0,121.78,102.85
2018,6,5,7,30,76.0,201.0,6.4,12.4,238.0,135.95,114.86
2018,6,5,7,45,73.0,222.0,6.3,12.6,260.5,148.53,125.33
2018,6,5,8,0,70.0,243.0,6.2,12.8,283.0,160.8,135.43
2018,6,5,8,15,96.5,270.0,6.1,12.95,330.5,176.48,148.4
2018,6,5,8,30,123.0,297.0,6.0,13.1,378.0,182.27,152.82
2018,6,5,8,45,118.0,317.5,5.9,13.25,399.5,191.65,160.3
2018,6,5,9,0,113.0,338.0,5.8,13.4,421.0,200.56,167.34
2018,6,5,9,15,101.0,352.5,5.75,13.45,429.5,220.46,183.71
2018,6,5,9,30,89.0,367.0,5.7,13.5,438.0,227.33,189.05
2018,6,5,9,45,81.0,374.5,5.6,13.6,441.0,237.6,186.63
2018,6,5,10,0,73.0,382.0,5.5,13.7,444.0,251.56,196.3
2018,6,5,10,15,88.5,395.0,5.5,13.75,473.0,271.81,211.16
2018,6,5,10,30,104.0,408.0,5.5,13.8,502.0,281.36,218.16
2018,6,5,10,45,162.5,400.0,5.45,13.85,550.5,308.54,238.28
2018,6,5,11,0,221.0,392.0,5.4,13.9,599.0,330.52,255.35
2018,6,5,11,15,164.5,421.0,5.4,13.85,576.0,356.34,278.06
2018,6,5,11,30,108.0,450.0,5.4,13.8,553.0,366.11,287.15
2018,6,5,11,45,175.5,429.5,5.4,13.8,598.5,403.04,316.63
2018,6,5,12,0,243.0,409.0,5.4,13.8,644.0,442.93,348.93
2018,6,5,12,15,476.0,340.0,5.45,13.75,799.0,562.51,444.33
2018,6,5,12,30,709.0,271.0,5.5,13.7,954.0,697.9,551.03
2018,6,5,12,45,500.5,340.5,5.55,13.65,820.5,648.31,512.65
2018,6,5,13,0,292.0,410.0,5.6,13.6,687.0,571.75,452.57
2018,6,5,13,15,186.0,420.0,5.65,13.6,595.5,508.06,402.92
2018,6,5,13,30,80.0,430.0,5.7,13.6,504.0,430.04,340.75
2018,6,5,13,45,257.0,351.5,5.7,13.6,579.5,553.79,442.47
2018,6,5,14,0,434.0,273.0,5.7,13.6,655.0,674.54,539.96
2018,6,5,14,15,674.5,190.0,5.7,13.6,761.0,844.6,673.41
2018,6,5,14,30,915.0,107.0,5.7,13.6,867.0,990.74,780.41
2018,6,5,14,45,907.0,105.0,5.7,13.6,831.0,1004.23,790.57
2018,6,5,15,0,899.0,103.0,5.7,13.6,795.0,1014.03,799.02
2018,6,5,15,15,887.5,101.5,5.7,13.6,754.0,1017.22,802.92
2018,6,5,15,30,876.0,100.0,5.7,13.6,713.0,1016.74,804.4
2018,6,5,15,45,861.0,97.0,5.7,13.5,667.0,1007.38,799.97
2018,6,5,16,0,846.0,94.0,5.7,13.4,621.0,1007.74,802.8
2018,6,5,16,15,825.5,92.0,5.7,13.3,572.0,986.9,790.25
2018,6,5,16,30,805.0,90.0,5.7,13.2,523.0,962.81,775.4
2018,6,5,16,45,778.0,86.5,5.7,13.05,471.5,927.19,751.99
2018,6,5,17,0,751.0,83.0,5.7,12.9,420.0,888.88,726.22
2018,6,5,17,15,713.5,79.0,5.7,12.7,368.0,843.94,694.92
2018,6,5,17,30,676.0,75.0,5.7,12.5,316.0,791.48,656.85
2018,6,5,17,45,623.5,70.0,5.7,12.3,265.0,722.39,604.25
2018,6,5,18,0,571.0,65.0,5.7,12.1,214.0,653.28,549.44
2018,6,5,18,15,497.0,57.5,5.6,11.9,167.0,562.35,474.0
2018,6,5,18,30,423.0,50.0,5.5,11.7,120.0,473.62,397.13
2018,6,5,18,45,313.0,39.5,5.4,11.5,82.0,355.5,291.52
2018,6,5,19,0,203.0,29.0,5.3,11.3,44.0,240.18,149.07
2018,6,5,19,15,107.0,15.5,5.3,11.25,23.0,91.44,0.0
2018,6,5,19,30,11.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,5.25,11.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.5,5.1,11.45,1.5,0.0,0.0
2018,6,6,5,0,0.0,3.0,5.1,11.5,3.0,2.36,0.0
2018,6,6,5,15,0.0,9.0,5.2,11.6,9.0,6.83,0.0
2018,6,6,5,30,0.0,15.0,5.3,11.7,15.0,11.39,4.15
2018,6,6,5,45,0.0,24.0,5.35,11.8,24.0,18.27,10.58
2018,6,6,6,0,0.0,33.0,5.4,11.9,33.0,25.17,16.98
2018,6,6,6,15,0.0,38.0,5.4,12.0,38.0,29.0,20.55
2018,6,6,6,30,0.0,43.0,5.4,12.1,43.0,32.85,24.05
2018,6,6,6,45,0.0,46.5,5.4,12.2,46.5,35.55,26.44
2018,6,6,7,0,0.0,50.0,5.4,12.3,50.0,38.25,28.78
2018,6,6,7,15,16.0,84.0,5.45,12.5,92.0,63.41,51.09
2018,6,6,7,30,32.0,118.0,5.5,12.7,134.0,86.58,71.34
2018,6,6,7,45,45.5,166.5,5.5,12.85,191.5,117.28,97.95
2018,6,6,8,0,59.0,215.0,5.5,13.0,249.0,145.88,122.37
2018,6,6,8,15,41.5,225.0,5.55,13.15,250.0,151.81,127.01
2018,6,6,8,30,24.0,235.0,5.6,13.3,251.0,167.15,139.73
2018,6,6,8,45,22.0,239.0,5.6,13.45,254.5,170.54,142.16
2018,6,6,9,0,20.0,243.0,5.6,13.6,258.0,173.78,144.49
2018,6,6,9,15,18.5,246.5,5.6,13.7,261.0,176.6,146.5
2018,6,6,9,30,17.0,250.0,5.6,13.8,264.0,179.29,148.43
2018,6,6,9,45,16.0,255.5,5.65,13.85,269.0,184.57,145.54
2018,6,6,10,0,15.0,261.0,5.7,13.9,274.0,190.68,149.98
2018,6,6,10,15,18.0,273.0,5.75,14.0,289.0,201.67,158.38
2018,6,6,10,30,21.0,285.0,5.8,14.1,304.0,202.38,158.64
2018,6,6,10,45,16.5,258.0,5.8,14.15,273.0,196.2,153.85
2018,6,6,11,0,12.0,231.0,5.8,14.2,242.0,177.69,139.12
2018,6,6,11,15,11.0,220.5,5.85,14.25,231.0,171.3,134.02
2018,6,6,11,30,10.0,210.0,5.9,14.3,220.0,164.55,128.62
2018,6,6,11,45,10.0,210.0,5.9,14.35,220.0,165.84,129.68
2018,6,6,12,0,10.0,210.0,5.9,14.4,220.0,167.11,130.72
2018,6,6,12,15,11.0,221.0,5.9,14.4,232.0,177.36,139.03
2018,6,6,12,30,12.0,232.0,5.9,14.4,244.0,187.85,147.53
2018,6,6,12,45,13.0,236.0,5.95,14.45,248.5,193.1,151.83
2018,6,6,13,0,14.0,240.0,6.0,14.5,253.0,198.45,156.25
2018,6,6,13,15,25.0,265.0,5.95,14.5,288.0,237.32,187.77
2018,6,6,13,30,36.0,290.0,5.9,14.5,323.0,271.64,215.54
2018,6,6,13,45,174.5,284.5,5.9,14.45,439.0,420.56,337.51
2018,6,6,14,0,313.0,279.0,5.9,14.4,555.0,571.31,458.07
2018,6,6,14,15,540.0,222.5,5.9,14.35,679.5,751.36,600.84
2018,6,6,14,30,767.0,166.0,5.9,14.3,804.0,922.75,730.69
2018,6,6,14,45,782.5,157.0,5.95,14.25,783.5,950.78,751.89
2018,6,6,15,0,798.0,148.0,6.0,14.2,763.0,975.92,771.89
2018,6,6,15,15,784.0,145.0,6.0,14.2,722.5,974.64,772.42
2018,6,6,15,30,770.0,142.0,6.0,14.2,682.0,969.67,770.58
2018,6,6,15,45,750.5,139.0,6.1,14.0,637.0,964.47,769.93
2018,6,6,16,0,731.0,136.0,6.2,13.8,592.0,947.45,760.66
2018,6,6,16,15,705.5,132.0,6.25,13.6,543.5,919.87,743.29
2018,6,6,16,30,680.0,128.0,6.3,13.4,495.0,889.3,723.55
2018,6,6,16,45,647.5,123.0,6.35,13.2,445.0,847.7,695.14
2018,6,6,17,0,615.0,118.0,6.4,13.0,395.0,803.75,664.4
2018,6,6,17,15,574.0,111.5,6.35,12.8,345.0,747.65,623.04
2018,6,6,17,30,533.0,105.0,6.3,12.6,295.0,681.97,573.0
2018,6,6,17,45,478.0,95.5,6.2,12.35,246.0,609.42,515.82
2018,6,6,18,0,423.0,86.0,6.1,12.1,197.0,537.97,457.53
2018,6,6,18,15,349.0,74.5,6.05,12.0,153.0,448.66,381.97
2018,6,6,18,30,275.0,63.0,6.0,11.9,109.0,363.26,306.3
2018,6,6,18,45,186.5,47.0,5.9,11.75,73.5,264.24,216.18
2018,6,6,19,0,98.0,31.0,5.8,11.6,38.0,148.15,92.96
2018,6,6,19,15,50.5,16.5,5.75,11.55,20.0,50.41,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,11.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,11.1,5.0,3.93,0.0
2018,6,7,5,15,0.5,13.0,4.95,11.25,13.0,9.89,0.45
2018,6,7,5,30,0.0,21.0,5.0,11.4,21.0,16.0,8.14
2018,6,7,5,45,0.0,34.5,5.1,11.55,34.5,26.36,17.78
2018,6,7,6,0,0.0,48.0,5.2,11.7,48.0,36.63,27.28
2018,6,7,6,15,5.5,69.5,5.2,11.85,71.0,52.12,41.38
2018,6,7,6,30,11.0,91.0,5.2,12.0,94.0,67.39,55.12
2018,6,7,6,45,49.0,121.5,5.25,12.2,140.5,86.57,72.14
2018,6,7,7,0,87.0,152.0,5.3,12.4,187.0,106.18,89.28
2018,6,7,7,15,107.0,177.0,5.25,12.55,225.5,118.63,99.9
2018,6,7,7,30,127.0,202.0,5.2,12.7,264.0,133.21,112.24
2018,6,7,7,45,146.0,226.0,5.2,12.9,304.5,146.82,123.59
2018,6,7,8,0,165.0,250.0,5.2,13.1,345.0,159.99,134.45
2018,6,7,8,15,197.5,268.5,5.15,13.25,392.0,170.47,142.93
2018,6,7,8,30,230.0,287.0,5.1,13.4,439.0,180.65,151.1
2018,6,7,8,45,443.0,240.5,5.05,13.55,557.0,142.49,118.04
2018,6,7,9,0,656.0,194.0,5.0,13.7,675.0,119.06,97.66
2018,6,7,9,15,749.5,166.0,5.1,13.8,743.5,103.95,84.48
2018,6,7,9,30,843.0,138.0,5.2,13.9,812.0,98.45,79.58
2018,6,7,9,45,756.5,183.5,5.3,14.0,807.0,138.11,90.33
2018,6,7,10,0,670.0,229.0,5.4,14.1,802.0,199.8,130.37
2018,6,7,10,15,758.0,193.5,5.5,14.15,861.0,241.08,157.31
2018,6,7,10,30,846.0,158.0,5.6,14.2,920.0,296.41,200.91
2018,6,7,10,45,876.5,146.0,5.7,14.2,951.0,354.18,251.7
2018,6,7,11,0,907.0,134.0,5.8,14.2,982.0,410.36,302.28
2018,6,7,11,15,912.5,133.5,5.8,14.2,997.0,465.19,352.09
2018,6,7,11,30,918.0,133.0,5.8,14.2,1012.0,519.83,400.83
2018,6,7,11,45,922.5,131.5,5.8,14.25,1019.0,572.95,447.22
2018,6,7,12,0,927.0,130.0,5.8,14.3,1026.0,625.36,491.91
2018,6,7,12,15,926.0,130.0,5.75,14.3,1024.0,674.48,532.95
2018,6,7,12,30,925.0,130.0,5.7,14.3,1022.0,721.97,571.76
2018,6,7,12,45,922.0,130.5,5.7,14.35,1012.5,766.52,607.58
2018,6,7,13,0,919.0,131.0,5.7,14.4,1003.0,808.77,641.01
2018,6,7,13,15,917.5,129.0,5.7,14.45,987.0,847.65,670.04
2018,6,7,13,30,916.0,127.0,5.7,14.5,971.0,883.75,696.67
2018,6,7,13,45,913.5,124.5,5.75,14.5,948.5,915.59,720.59
2018,6,7,14,0,911.0,122.0,5.8,14.5,926.0,944.23,742.27
2018,6,7,14,15,905.5,119.5,5.8,14.5,896.0,966.8,759.37
2018,6,7,14,30,900.0,117.0,5.8,14.5,866.0,985.83,774.07
2018,6,7,14,45,893.0,114.0,5.85,14.45,830.5,999.33,785.43
2018,6,7,15,0,886.0,111.0,5.9,14.4,795.0,1009.16,794.37
2018,6,7,15,15,874.0,109.0,5.9,14.4,753.5,1011.41,797.58
2018,6,7,15,30,862.0,107.0,5.9,14.4,712.0,1010.0,798.39
2018,6,7,15,45,847.5,103.5,5.85,14.2,666.5,1014.49,803.93
2018,6,7,16,0,833.0,100.0,5.8,14.0,621.0,1001.55,796.98
2018,6,7,16,15,814.5,96.5,5.8,13.9,572.5,981.04,784.71
2018,6,7,16,30,796.0,93.0,5.8,13.8,524.0,957.25,770.05
2018,6,7,16,45,769.5,89.0,5.75,13.65,472.5,921.68,746.35
2018,6,7,17,0,743.0,85.0,5.7,13.5,421.0,883.4,720.33
2018,6,7,17,15,707.0,80.5,5.65,13.35,369.0,839.69,689.62
2018,6,7,17,30,671.0,76.0,5.6,13.2,317.0,788.16,652.03
2018,6,7,17,45,620.5,70.5,5.6,13.0,266.5,720.41,600.73
2018,6,7,18,0,570.0,65.0,5.6,12.8,216.0,652.62,547.27
2018,6,7,18,15,497.0,57.5,5.45,12.65,169.0,562.67,472.82
2018,6,7,18,30,424.0,50.0,5.3,12.5,122.0,474.96,397.13
2018,6,7,18,45,315.5,39.5,5.15,12.3,83.5,358.17,293.6
2018,6,7,19,0,207.0,29.0,5.0,12.1,45.0,244.78,161.06
2018,6,7,19,15,112.0,16.5,4.85,12.0,24.5,96.05,0.0
2018,6,7,19,30,17.0,4.0,4.7,11.9,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,4.6,11.8,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,4.0,11.35,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,4.1,11.5,14.0,9.44,0.0
2018,6,8,5,15,176.5,26.0,4.2,11.8,43.5,19.75,6.65
2018,6,8,5,30,283.0,40.0,4.3,12.1,73.0,30.45,20.53
2018,6,8,5,45,367.5,50.5,4.45,12.35,114.5,40.92,30.58
2018,6,8,6,0,452.0,61.0,4.6,12.6,156.0,49.1,38.31
2018,6,8,6,15,506.5,69.5,4.55,12.8,202.5,55.36,44.12
2018,6,8,6,30,561.0,78.0,4.5,13.0,249.0,61.54,49.68
2018,6,8,6,45,610.5,83.0,4.5,13.2,300.5,65.01,52.67
2018,6,8,7,0,660.0,88.0,4.5,13.4,352.0,68.51,55.6
2018,6,8,7,15,692.5,92.5,4.5,13.6,402.5,71.36,57.89
2018,6,8,7,30,725.0,97.0,4.5,13.8,453.0,74.16,60.1
2018,6,8,7,45,750.0,100.0,4.45,14.0,502.0,82.06,66.76
2018,6,8,8,0,775.0,103.0,4.4,14.2,551.0,83.71,67.91
2018,6,8,8,15,794.0,105.5,4.4,14.4,597.5,84.82,68.59
2018,6,8,8,30,813.0,108.0,4.4,14.6,644.0,85.86,69.23
2018,6,8,8,45,829.0,109.5,4.4,14.8,687.5,86.13,69.22
2018,6,8,9,0,845.0,111.0,4.4,15.0,731.0,96.19,77.63
2018,6,8,9,15,856.5,112.0,4.4,15.2,769.0,96.49,77.63
2018,6,8,9,30,868.0,113.0,4.4,15.4,807.0,96.65,77.55
2018,6,8,9,45,878.0,113.5,4.4,15.6,840.5,127.77,78.65
2018,6,8,10,0,888.0,114.0,4.4,15.8,874.0,181.52,106.02
2018,6,8,10,15,896.0,113.5,4.4,16.0,901.0,235.61,145.66
2018,6,8,10,30,904.0,113.0,4.4,16.2,928.0,290.5,191.94
2018,6,8,10,45,910.0,112.5,4.4,16.4,948.5,345.4,240.79
2018,6,8,11,0,916.0,112.0,4.4,16.6,969.0,400.48,290.28
2018,6,8,11,15,850.0,144.0,4.45,16.7,948.0,445.26,332.59
2018,6,8,11,30,784.0,176.0,4.5,16.8,927.0,486.24,370.14
2018,6,8,11,45,818.0,162.5,4.55,16.9,950.0,542.08,416.97
2018,6,8,12,0,852.0,149.0,4.6,17.0,973.0,594.49,460.53
2018,6,8,12,15,888.5,130.5,4.65,17.05,988.5,651.21,506.61
2018,6,8,12,30,925.0,112.0,4.7,17.1,1004.0,708.39,552.29
2018,6,8,12,45,920.5,113.5,4.8,17.1,994.5,752.09,587.2
2018,6,8,13,0,916.0,115.0,4.9,17.1,985.0,793.41,619.75
2018,6,8,13,15,913.0,114.5,5.0,17.05,969.0,831.66,648.25
2018,6,8,13,30,910.0,114.0,5.1,17.0,953.0,867.14,674.78
2018,6,8,13,45,906.0,111.5,5.15,17.0,929.5,897.01,696.91
2018,6,8,14,0,902.0,109.0,5.2,17.0,906.0,923.62,716.8
2018,6,8,14,15,896.0,107.5,5.25,16.9,876.5,946.01,734.1
2018,6,8,14,30,890.0,106.0,5.3,16.8,847.0,964.96,749.13
2018,6,8,14,45,882.5,104.0,5.3,16.75,812.5,978.45,759.96
2018,6,8,15,0,875.0,102.0,5.3,16.7,778.0,988.36,768.47
2018,6,8,15,15,863.5,100.0,5.3,16.7,737.5,990.71,771.66
2018,6,8,15,30,852.0,98.0,5.3,16.7,697.0,989.46,772.53
2018,6,8,15,45,787.5,107.0,5.3,16.4,633.0,957.22,752.28
2018,6,8,16,0,723.0,116.0,5.3,16.1,569.0,907.61,719.42
2018,6,8,16,15,688.5,114.5,5.25,15.85,518.5,880.62,702.41
2018,6,8,16,30,654.0,113.0,5.2,15.6,468.0,844.2,678.15
2018,6,8,16,45,642.5,105.0,5.15,15.4,425.5,820.37,662.98
2018,6,8,17,0,631.0,97.0,5.1,15.2,383.0,793.97,645.58
2018,6,8,17,15,611.0,89.0,5.0,14.9,338.5,756.81,619.61
2018,6,8,17,30,591.0,81.0,4.9,14.6,294.0,717.78,591.54
2018,6,8,17,45,575.0,70.5,4.8,14.35,251.0,677.59,561.39
2018,6,8,18,0,559.0,60.0,4.7,14.1,208.0,635.87,528.53
2018,6,8,18,15,519.0,51.5,4.55,13.8,166.5,574.48,477.88
2018,6,8,18,30,479.0,43.0,4.4,13.5,125.0,513.89,425.04
2018,6,8,18,45,358.5,34.5,4.3,13.25,85.0,388.74,316.29
2018,6,8,19,0,238.0,26.0,4.2,13.0,45.0,265.33,178.21
2018,6,8,19,15,132.5,15.0,4.15,12.85,24.5,110.15,0.0
2018,6,8,19,30,27.0,4.0,4.1,12.7,4.0,0.0,0.0
2018,6,8,19,45,13.5,2.0,4.05,12.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.0,3.8,12.35,4.5,0.0,0.0
2018,6,9,5,0,21.0,8.0,4.0,12.4,9.0,6.29,0.0
2018,6,9,5,15,51.5,22.5,4.2,12.5,28.0,16.99,4.99
2018,6,9,5,30,82.0,37.0,4.4,12.6,47.0,27.54,18.0
2018,6,9,5,45,118.0,56.0,4.6,12.7,77.0,40.93,30.55
2018,6,9,6,0,154.0,75.0,4.8,12.8,107.0,54.05,42.67
2018,6,9,6,15,188.0,92.5,4.95,12.85,142.5,65.94,53.55
2018,6,9,6,30,222.0,110.0,5.1,12.9,178.0,77.57,64.0
2018,6,9,6,45,279.5,125.0,5.2,13.0,226.5,87.8,73.0
2018,6,9,7,0,337.0,140.0,5.3,13.1,275.0,97.9,81.72
2018,6,9,7,15,378.0,151.0,5.3,13.1,321.5,101.8,84.89
2018,6,9,7,30,419.0,162.0,5.3,13.1,368.0,107.97,90.01
2018,6,9,7,45,484.0,163.0,5.35,13.15,425.0,108.67,90.29
2018,6,9,8,0,549.0,164.0,5.4,13.2,482.0,109.51,90.7
2018,6,9,8,15,554.5,179.5,5.45,13.35,523.5,116.99,96.85
2018,6,9,8,30,560.0,195.0,5.5,13.5,565.0,123.97,102.53
2018,6,9,8,45,537.0,220.0,5.55,13.6,593.5,134.59,111.34
2018,6,9,9,0,514.0,245.0,5.6,13.7,622.0,144.32,119.35
2018,6,9,9,15,482.5,273.5,5.65,13.9,642.5,154.61,127.76
2018,6,9,9,30,451.0,302.0,5.7,14.1,663.0,163.92,135.29
2018,6,9,9,45,517.0,292.0,5.75,14.35,722.0,181.58,131.1
2018,6,9,10,0,583.0,282.0,5.8,14.6,781.0,221.7,151.29
2018,6,9,10,15,660.0,253.0,5.95,14.8,834.5,255.11,172.42
2018,6,9,10,30,737.0,224.0,6.1,15.0,888.0,301.77,208.86
2018,6,9,10,45,700.5,253.0,6.2,15.15,895.5,356.19,257.97
2018,6,9,11,0,664.0,282.0,6.3,15.3,903.0,407.36,304.27
2018,6,9,11,15,690.0,272.0,6.45,15.4,925.5,457.34,347.95
2018,6,9,11,30,716.0,262.0,6.6,15.5,948.0,509.58,393.06
2018,6,9,11,45,549.5,330.0,6.75,15.6,858.5,521.29,406.61
2018,6,9,12,0,383.0,398.0,6.9,15.7,769.0,513.72,402.91
2018,6,9,12,15,391.5,408.0,7.0,15.65,786.5,556.28,437.57
2018,6,9,12,30,400.0,418.0,7.1,15.6,804.0,599.61,472.35
2018,6,9,12,45,567.0,332.5,7.2,15.6,874.0,687.84,543.83
2018,6,9,13,0,734.0,247.0,7.3,15.6,944.0,780.28,618.37
2018,6,9,13,15,676.5,270.5,7.4,15.55,904.5,793.46,628.97
2018,6,9,13,30,619.0,294.0,7.5,15.5,865.0,800.32,634.75
2018,6,9,13,45,592.5,299.5,7.55,15.45,835.0,813.28,645.53
2018,6,9,14,0,566.0,305.0,7.6,15.4,805.0,821.36,652.56
2018,6,9,14,15,483.0,323.0,7.7,15.3,740.0,786.12,625.98
2018,6,9,14,30,400.0,341.0,7.8,15.2,675.0,744.71,594.37
2018,6,9,14,45,416.0,319.5,7.85,15.05,653.5,756.91,606.22
2018,6,9,15,0,432.0,298.0,7.9,14.9,632.0,766.8,616.32
2018,6,9,15,15,425.0,284.0,7.9,14.9,598.0,758.78,611.74
2018,6,9,15,30,418.0,270.0,7.9,14.9,564.0,748.1,605.24
2018,6,9,15,45,426.0,247.5,8.0,14.7,530.5,741.25,603.03
2018,6,9,16,0,434.0,225.0,8.1,14.5,497.0,731.65,598.75
2018,6,9,16,15,431.5,206.5,8.05,14.3,459.0,712.99,586.78
2018,6,9,16,30,429.0,188.0,8.0,14.1,421.0,691.83,572.83
2018,6,9,16,45,438.0,165.0,8.0,13.95,383.0,674.53,562.22
2018,6,9,17,0,447.0,142.0,8.0,13.8,345.0,654.23,549.07
2018,6,9,17,15,407.5,130.0,7.95,13.6,298.0,597.25,504.61
2018,6,9,17,30,368.0,118.0,7.9,13.4,251.0,539.85,458.86
2018,6,9,17,45,372.5,98.5,7.85,13.2,215.5,513.97,439.14
2018,6,9,18,0,377.0,79.0,7.8,13.0,180.0,485.58,415.46
2018,6,9,18,15,338.5,65.5,7.65,12.8,142.0,425.59,363.65
2018,6,9,18,30,300.0,52.0,7.5,12.6,104.0,366.79,310.84
2018,6,9,18,45,231.5,40.0,7.4,12.4,72.5,288.02,237.93
2018,6,9,19,0,163.0,28.0,7.3,12.2,41.0,209.57,143.8
2018,6,9,19,15,89.0,16.0,7.2,12.15,22.5,78.7,0.0
2018,6,9,19,30,15.0,4.0,7.1,12.1,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.0,4.65,10.35,6.5,0.0,0.0
2018,6,10,5,0,48.0,12.0,4.7,10.5,13.0,9.44,0.0
2018,6,10,5,15,119.0,25.5,4.7,10.8,37.0,19.22,6.54
2018,6,10,5,30,190.0,39.0,4.7,11.1,61.0,29.27,19.62
2018,6,10,5,45,295.5,48.5,4.7,11.4,102.0,36.7,26.97
2018,6,10,6,0,401.0,58.0,4.7,11.7,143.0,46.25,35.9
2018,6,10,6,15,441.5,68.5,4.6,12.0,185.0,53.87,42.92
2018,6,10,6,30,482.0,79.0,4.5,12.3,227.0,61.26,49.56
2018,6,10,6,45,493.5,94.0,4.4,12.65,269.0,71.27,58.38
2018,6,10,7,0,505.0,109.0,4.3,13.0,311.0,78.86,64.87
2018,6,10,7,15,523.0,121.5,4.2,13.25,355.5,86.48,71.32
2018,6,10,7,30,541.0,134.0,4.1,13.5,400.0,95.0,78.47
2018,6,10,7,45,575.0,139.5,4.0,13.8,448.5,97.2,80.01
2018,6,10,8,0,609.0,145.0,3.9,14.1,497.0,99.33,81.49
2018,6,10,8,15,614.0,159.0,3.8,14.35,539.5,105.83,86.77
2018,6,10,8,30,619.0,173.0,3.7,14.6,582.0,111.81,91.55
2018,6,10,8,45,689.5,159.5,3.6,14.8,643.0,103.32,83.95
2018,6,10,9,0,760.0,146.0,3.5,15.0,704.0,104.3,84.51
2018,6,10,9,15,820.0,127.5,3.5,15.25,758.5,93.58,75.1
2018,6,10,9,30,880.0,109.0,3.5,15.5,813.0,95.03,76.12
2018,6,10,9,45,891.0,108.5,3.5,15.75,846.5,125.66,76.74
2018,6,10,10,0,902.0,108.0,3.5,16.0,880.0,179.59,103.78
2018,6,10,10,15,908.5,108.5,3.55,16.15,907.0,234.58,143.97
2018,6,10,10,30,915.0,109.0,3.6,16.3,934.0,290.23,190.77
2018,6,10,10,45,919.5,109.0,3.7,16.4,953.5,345.46,239.91
2018,6,10,11,0,924.0,109.0,3.8,16.5,973.0,400.72,289.61
2018,6,10,11,15,927.5,108.5,3.95,16.55,986.5,455.1,338.28
2018,6,10,11,30,931.0,108.0,4.1,16.6,1000.0,509.0,385.64
2018,6,10,11,45,933.0,107.0,4.25,16.6,1005.5,561.16,430.72
2018,6,10,12,0,935.0,106.0,4.4,16.6,1011.0,612.31,474.06
2018,6,10,12,15,934.0,106.0,4.6,16.55,1009.0,661.11,514.98
2018,6,10,12,30,933.0,106.0,4.8,16.5,1007.0,708.24,553.88
2018,6,10,12,45,930.5,106.0,5.05,16.5,997.5,752.37,590.04
2018,6,10,13,0,928.0,106.0,5.3,16.5,988.0,794.18,623.68
2018,6,10,13,15,924.5,105.5,5.45,16.4,971.5,832.23,652.61
2018,6,10,13,30,921.0,105.0,5.6,16.3,955.0,867.45,679.55
2018,6,10,13,45,916.0,103.5,5.75,16.25,931.5,897.46,702.68
2018,6,10,14,0,911.0,102.0,5.9,16.2,908.0,924.2,723.59
2018,6,10,14,15,905.0,101.0,6.0,16.05,879.0,947.16,741.93
2018,6,10,14,30,899.0,100.0,6.1,15.9,850.0,966.68,757.98
2018,6,10,14,45,890.5,98.0,6.15,15.8,814.5,979.25,768.79
2018,6,10,15,0,882.0,96.0,6.2,15.7,779.0,988.19,777.19
2018,6,10,15,15,871.0,93.5,6.2,15.7,738.5,990.46,780.38
2018,6,10,15,30,860.0,91.0,6.2,15.7,698.0,989.09,781.16
2018,6,10,15,45,848.0,88.0,6.4,15.35,654.0,982.57,780.59
2018,6,10,16,0,836.0,85.0,6.6,15.0,610.0,972.59,777.57
2018,6,10,16,15,821.0,81.0,6.6,14.75,563.0,954.95,767.57
2018,6,10,16,30,806.0,77.0,6.6,14.5,516.0,946.57,764.53
2018,6,10,16,45,784.0,74.0,6.6,14.3,467.0,916.8,745.25
2018,6,10,17,0,762.0,71.0,6.6,14.1,418.0,884.36,723.74
2018,6,10,17,15,731.5,67.0,6.55,13.9,367.5,839.76,692.2
2018,6,10,17,30,701.0,63.0,6.5,13.7,317.0,793.35,658.43
2018,6,10,17,45,658.5,58.5,6.4,13.5,268.0,733.44,612.64
2018,6,10,18,0,616.0,54.0,6.3,13.3,219.0,679.52,569.82
2018,6,10,18,15,551.5,48.5,6.1,13.1,173.0,599.21,503.2
2018,6,10,18,30,487.0,43.0,5.9,12.9,127.0,521.01,435.31
2018,6,10,18,45,385.5,35.0,5.7,12.7,88.5,411.78,338.11
2018,6,10,19,0,284.0,27.0,5.5,12.5,50.0,304.54,213.61
2018,6,10,19,15,160.0,16.0,5.4,12.45,27.5,131.53,0.0
2018,6,10,19,30,36.0,5.0,5.3,12.4,5.0,3.93,0.0
2018,6,10,19,45,18.0,2.5,5.2,12.3,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,6.5,4.35,11.75,8.0,0.0,0.0
2018,6,11,5,0,107.0,13.0,4.4,11.9,16.0,10.23,0.0
2018,6,11,5,15,236.5,23.5,4.35,12.1,46.5,19.3,6.58
2018,6,11,5,30,366.0,34.0,4.3,12.3,77.0,28.04,18.47
2018,6,11,5,45,449.5,41.5,4.25,12.5,119.0,34.16,24.61
2018,6,11,6,0,533.0,49.0,4.2,12.7,161.0,40.37,30.51
2018,6,11,6,15,587.5,54.0,4.15,12.95,208.0,44.45,34.34
2018,6,11,6,30,642.0,59.0,4.1,13.2,255.0,52.6,41.66
2018,6,11,6,45,679.5,63.5,4.05,13.45,305.0,56.4,44.95
2018,6,11,7,0,717.0,68.0,4.0,13.7,355.0,60.17,48.14
2018,6,11,7,15,745.0,71.5,3.95,13.95,405.0,63.0,50.42
2018,6,11,7,30,773.0,75.0,3.9,14.2,455.0,65.78,52.64
2018,6,11,7,45,793.5,78.5,3.8,14.5,504.0,68.33,54.61
2018,6,11,8,0,814.0,82.0,3.7,14.8,553.0,78.95,63.6
2018,6,11,8,15,830.5,84.5,3.65,15.1,599.5,81.15,65.22
2018,6,11,8,30,847.0,87.0,3.6,15.4,646.0,83.2,66.71
2018,6,11,8,45,859.5,89.5,3.5,15.7,689.0,84.99,67.98
2018,6,11,9,0,872.0,92.0,3.4,16.0,732.0,86.61,69.11
2018,6,11,9,15,874.5,98.0,3.35,16.25,768.5,89.66,71.48
2018,6,11,9,30,877.0,104.0,3.3,16.5,805.0,92.36,73.55
2018,6,11,9,45,875.5,111.5,3.25,16.75,836.0,125.84,77.07
2018,6,11,10,0,874.0,119.0,3.2,17.0,867.0,181.51,106.03
2018,6,11,10,15,881.0,120.5,3.25,17.15,894.5,235.65,145.35
2018,6,11,10,30,888.0,122.0,3.3,17.3,922.0,290.55,191.14
2018,6,11,10,45,893.5,122.5,3.35,17.5,943.0,345.02,239.05
2018,6,11,11,0,899.0,123.0,3.4,17.7,964.0,399.67,287.58
2018,6,11,11,15,902.5,123.5,3.5,17.75,978.0,453.52,335.24
2018,6,11,11,30,906.0,124.0,3.6,17.8,992.0,506.99,381.65
2018,6,11,11,45,908.0,123.5,3.7,17.9,998.0,558.51,425.42
2018,6,11,12,0,910.0,123.0,3.8,18.0,1004.0,609.15,467.39
2018,6,11,12,15,914.0,120.5,3.95,18.0,1004.5,658.53,507.76
2018,6,11,12,30,918.0,118.0,4.1,18.0,1005.0,706.65,546.35
2018,6,11,12,45,921.5,114.5,4.25,18.0,998.0,752.06,582.29
2018,6,11,13,0,925.0,111.0,4.4,18.0,991.0,795.47,616.28
2018,6,11,13,15,922.5,110.5,4.6,18.0,975.5,834.39,645.43
2018,6,11,13,30,920.0,110.0,4.8,18.0,960.0,870.56,672.7
2018,6,11,13,45,915.5,109.5,4.95,17.95,937.5,902.08,696.58
2018,6,11,14,0,911.0,109.0,5.1,17.9,915.0,930.44,718.36
2018,6,11,14,15,905.0,108.0,5.25,17.8,886.5,953.66,736.82
2018,6,11,14,30,899.0,107.0,5.4,17.7,858.0,973.44,753.05
2018,6,11,14,45,890.5,105.0,5.5,17.65,822.5,986.29,764.1
2018,6,11,15,0,882.0,103.0,5.6,17.6,787.0,995.49,772.79
2018,6,11,15,15,870.5,101.5,5.6,17.6,747.0,998.64,776.56
2018,6,11,15,30,859.0,100.0,5.6,17.6,707.0,998.2,777.99
2018,6,11,15,45,844.5,98.0,5.7,17.35,662.5,990.63,775.97
2018,6,11,16,0,830.0,96.0,5.8,17.1,618.0,993.0,781.26
2018,6,11,16,15,811.0,93.0,5.75,16.9,570.0,972.73,769.15
2018,6,11,16,30,792.0,90.0,5.7,16.7,522.0,949.23,754.82
2018,6,11,16,45,766.5,87.0,5.6,16.5,472.0,916.13,733.03
2018,6,11,17,0,741.0,84.0,5.5,16.3,422.0,880.34,709.03
2018,6,11,17,15,706.5,79.5,5.4,15.95,371.0,837.95,680.0
2018,6,11,17,30,672.0,75.0,5.3,15.6,320.0,788.02,644.45
2018,6,11,17,45,623.0,70.0,5.15,15.25,270.0,722.5,595.4
2018,6,11,18,0,574.0,65.0,5.0,14.9,220.0,656.85,544.38
2018,6,11,18,15,504.0,58.0,4.75,14.6,173.5,570.18,473.86
2018,6,11,18,30,434.0,51.0,4.5,14.3,127.0,485.48,402.02
2018,6,11,18,45,328.5,41.5,4.3,14.0,88.5,371.5,302.96
2018,6,11,19,0,223.0,32.0,4.1,13.7,50.0,265.97,187.13
2018,6,11,19,15,122.0,18.5,3.9,13.55,27.5,105.32,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.4,5.0,3.93,0.0
2018,6,11,19,45,10.5,2.5,3.55,13.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,10.23,0.0
2018,6,12,5,15,250.5,24.0,1.8,12.35,48.0,19.77,6.91
2018,6,12,5,30,387.0,35.0,1.8,12.6,80.0,28.98,19.28
2018,6,12,5,45,473.0,41.5,1.75,12.8,123.0,34.33,24.76
2018,6,12,6,0,559.0,48.0,1.7,13.0,166.0,39.83,30.03
2018,6,12,6,15,553.5,59.0,1.75,13.25,202.0,47.84,37.36
2018,6,12,6,30,548.0,70.0,1.8,13.5,238.0,55.41,44.13
2018,6,12,6,45,595.0,76.5,1.8,13.8,289.0,60.1,48.19
2018,6,12,7,0,642.0,83.0,1.8,14.1,340.0,64.72,52.09
2018,6,12,7,15,713.0,79.5,1.9,14.45,400.5,68.2,54.9
2018,6,12,7,30,784.0,76.0,2.0,14.8,461.0,66.71,53.32
2018,6,12,7,45,814.5,76.0,2.1,15.15,513.0,74.74,60.05
2018,6,12,8,0,845.0,76.0,2.2,15.5,565.0,75.9,60.76
2018,6,12,8,15,860.5,78.5,2.35,15.85,612.0,78.22,62.48
2018,6,12,8,30,876.0,81.0,2.5,16.2,659.0,80.39,64.07
2018,6,12,8,45,887.5,83.5,2.6,16.55,702.5,82.29,65.43
2018,6,12,9,0,899.0,86.0,2.7,16.9,746.0,84.04,66.66
2018,6,12,9,15,908.5,87.5,2.8,17.1,784.5,84.99,67.27
2018,6,12,9,30,918.0,89.0,2.9,17.3,823.0,85.81,67.77
2018,6,12,9,45,925.0,90.0,3.0,17.5,856.0,117.5,69.19
2018,6,12,10,0,932.0,91.0,3.1,17.7,889.0,173.33,96.99
