Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,36.78,26.88
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,43.78,33.53
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,58.95,47.27
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,75.71,62.21
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,76.31,62.6
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,80.42,66.01
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,72.95,59.13
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,72.22,58.21
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,73.39,58.95
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,74.59,59.72
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,84.73,68.19
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,86.79,69.64
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,88.27,70.63
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,89.61,71.5
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,90.95,72.39
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,92.12,73.13
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,117.89,72.71
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,173.93,98.56
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,230.46,138.15
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,287.58,184.9
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,344.39,234.29
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,401.22,284.32
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,456.87,333.1
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,512.02,380.48
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,566.07,426.07
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,619.15,469.77
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,669.56,510.74
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,718.34,549.65
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,764.19,585.73
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,807.77,619.6
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,847.2,648.31
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,883.77,674.96
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,916.49,699.22
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,945.99,721.47
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,969.38,739.46
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,989.21,755.2
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,1004.04,767.68
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,1015.24,777.89
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,1018.67,781.75
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,1018.39,783.27
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,1011.42,780.94
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,1000.92,776.33
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,995.99,775.21
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,974.44,762.39
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,943.17,742.68
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,909.08,720.75
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,862.78,689.51
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,821.4,661.2
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,757.81,615.29
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,693.86,567.3
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,607.81,499.67
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,523.57,430.4
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,409.47,333.71
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,305.09,230.42
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,170.52,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,34.05,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,9.44,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.73,5.21
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,29.65,19.59
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,35.7,25.79
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,41.88,31.68
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,46.33,35.84
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,50.85,39.9
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,58.51,46.61
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,61.96,49.48
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,64.44,51.41
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,66.91,53.31
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,68.86,54.73
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,78.89,63.12
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,81.17,64.74
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,83.29,66.25
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,84.31,66.79
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,85.2,67.24
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,86.16,67.74
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,86.97,68.13
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,111.36,67.11
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,167.05,91.99
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,223.54,131.06
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,280.56,177.25
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,337.47,226.21
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,394.33,275.67
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,450.55,324.41
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,506.24,371.68
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,560.11,416.52
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,612.93,459.36
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,663.59,499.81
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,712.64,538.17
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,758.73,573.87
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,802.57,607.16
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,843.14,635.92
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,880.96,662.75
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,913.59,686.19
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,942.99,707.53
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,968.21,725.69
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,989.96,741.63
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,1005.7,753.69
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,1017.79,763.49
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,1022.74,768.26
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,1024.0,770.77
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,1018.42,768.7
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,1009.26,764.36
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,992.57,755.4
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,972.64,744.31
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,954.78,734.64
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,921.53,714.11
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,877.5,685.96
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,831.42,655.62
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,768.24,611.96
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,711.95,571.57
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,625.92,505.98
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,541.84,438.66
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,426.87,343.35
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,317.46,238.11
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,181.13,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,40.48,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,7.87,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,17.89,3.84
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.18,18.28
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,35.59,25.64
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,42.83,32.48
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,51.25,40.17
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,61.9,49.68
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,67.74,54.77
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,73.51,59.68
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,89.65,73.59
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,105.55,87.12
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,113.24,93.39
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,120.87,99.55
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,130.77,107.64
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,140.59,115.61
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,151.67,124.57
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,152.6,124.93
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,158.28,129.36
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,163.82,133.67
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,176.42,136.38
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,182.99,139.22
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,194.14,146.59
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,207.28,156.31
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,221.79,166.78
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,254.63,192.54
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,282.41,215.57
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,312.23,240.2
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,323.84,250.79
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,333.74,259.71
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,357.42,279.21
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,381.97,299.25
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,423.79,331.76
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,466.7,364.61
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,421.54,330.42
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,369.81,290.8
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,487.26,384.78
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,603.46,475.48
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,787.28,613.01
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,972.84,742.89
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,986.02,751.7
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,995.58,759.64
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,998.45,763.05
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,997.69,764.2
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,1002.61,769.82
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,990.14,763.57
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,968.61,751.46
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,943.85,737.1
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,882.4,695.96
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,813.02,648.43
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,760.03,612.03
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,705.64,573.44
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,655.98,537.38
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,605.38,498.98
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,527.92,437.0
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,452.09,373.72
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,351.9,287.86
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,264.26,200.03
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,149.54,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,31.17,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,3.93,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.69,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.51,9.23
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,19.24,11.31
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,20.84,12.97
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,19.52,11.89
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,17.5,10.11
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,24.79,16.63
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,32.09,23.1
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,51.39,40.13
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,70.3,56.59
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,81.2,65.86
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,91.99,74.95
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,113.25,92.96
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,134.0,110.31
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,150.79,124.13
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,167.3,137.59
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,173.91,142.75
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,180.42,147.85
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,180.82,141.09
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,182.18,141.64
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,180.65,140.16
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,178.76,138.55
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,193.83,150.37
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,209.34,162.53
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,240.44,186.79
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,266.23,206.81
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,293.22,227.81
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,322.06,250.21
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,429.7,335.3
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,564.34,440.2
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,545.07,425.16
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,508.31,396.62
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,456.78,356.79
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,391.82,305.65
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,494.96,389.19
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,606.9,477.7
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,811.93,637.03
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,976.19,756.39
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,991.71,767.95
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,1003.61,778.15
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,1008.46,783.05
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,1009.68,785.62
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,987.28,773.57
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,947.92,749.29
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,955.3,757.83
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,958.48,763.21
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,937.32,751.38
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,913.11,737.2
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,870.09,708.36
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,825.03,677.16
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,763.94,632.2
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,709.63,590.68
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,628.36,525.15
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,548.81,457.9
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,438.69,362.16
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,334.15,256.89
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,189.61,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,45.6,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,9.44,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.03,3.62
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,31.26,20.95
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,39.34,29.08
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,47.22,36.57
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,61.59,49.66
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,77.63,64.02
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,90.91,75.7
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,106.18,88.92
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,118.68,99.51
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,133.34,111.83
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,135.15,112.93
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,141.37,117.84
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,122.53,101.19
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,108.13,88.46
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,99.69,80.93
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,93.65,75.51
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,94.63,76.15
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,95.45,76.67
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,117.15,75.01
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,172.79,99.8
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,228.52,138.77
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,284.99,185.54
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,341.72,235.82
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,398.58,287.06
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,454.37,337.1
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,509.77,385.83
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,563.85,432.42
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,617.02,477.1
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,667.96,518.82
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,717.48,558.49
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,764.92,595.89
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,810.29,630.94
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,850.64,660.44
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,888.12,687.89
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,922.15,712.68
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,952.96,735.27
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,978.19,754.6
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,999.88,771.65
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,1014.93,783.68
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,1026.21,793.29
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,1031.87,798.76
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,1033.78,801.83
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,1028.89,801.83
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,1020.39,799.44
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,1003.68,790.75
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,983.66,779.72
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,955.66,762.45
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,936.91,751.8
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,893.35,722.88
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,847.71,691.65
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,757.37,624.68
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,675.8,562.12
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,552.01,462.5
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,432.44,362.61
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,306.95,254.26
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,196.14,149.17
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,117.17,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,31.85,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,7.87,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.1,2.18
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,26.67,17.0
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,31.16,21.87
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,34.02,24.8
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,27.52,19.14
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,23.63,15.67
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,29.01,20.48
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,34.4,25.23
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,54.1,42.65
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,73.11,59.23
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,83.27,67.88
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,93.35,76.38
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,97.51,79.68
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,101.61,82.93
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,104.98,85.55
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,108.3,88.13
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,113.36,92.21
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,118.38,96.26
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,121.49,94.22
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,125.02,96.8
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,139.17,107.95
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,153.75,119.44
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,164.85,128.19
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,176.23,137.19
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,201.42,157.18
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,227.41,177.75
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,243.85,190.78
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,260.8,204.23
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,252.91,198.13
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,244.4,191.56
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,238.29,186.9
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,231.82,181.95
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,214.26,168.2
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,196.05,153.89
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,281.79,224.69
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,365.68,293.27
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,497.27,399.88
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,614.93,494.09
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,593.22,479.3
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,580.18,471.36
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,637.4,518.15
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,693.71,562.63
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,664.34,542.22
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,632.49,519.85
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,722.24,592.22
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,809.13,661.42
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,793.55,651.76
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,775.5,640.51
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,657.96,550.48
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,556.58,470.49
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,575.8,488.19
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,599.24,507.57
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,478.64,407.32
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,373.73,317.0
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,288.89,240.55
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,209.14,160.35
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,120.72,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,25.51,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,8.65,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,18.92,2.35
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,29.55,19.31
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,34.87,25.02
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,40.11,30.11
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,51.26,40.29
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,64.46,52.16
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,85.12,70.45
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,103.57,86.53
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,116.2,97.32
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,124.19,103.94
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,99.76,82.21
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,84.24,68.37
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,82.78,66.84
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,81.53,65.51
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,91.17,73.63
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,91.89,74.02
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,92.88,74.67
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,93.71,75.19
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,112.86,73.09
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,167.06,96.69
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,221.78,134.97
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,277.16,181.14
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,332.59,230.77
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,388.04,281.39
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,442.53,331.05
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,496.59,379.5
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,549.31,425.88
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,601.14,470.38
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,650.74,512.29
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,698.99,552.27
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,744.51,589.42
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,787.97,624.41
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,827.26,654.16
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,863.78,681.71
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,895.67,706.13
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,924.36,728.31
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,947.92,746.51
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,968.01,762.34
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,983.16,774.6
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,994.74,784.46
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,999.18,789.19
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,1000.0,791.51
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,993.27,789.29
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,983.11,784.73
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,977.48,783.62
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,955.36,770.35
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,924.6,750.31
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,891.07,727.96
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,845.12,695.77
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,804.06,666.58
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,742.43,619.95
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,680.4,571.28
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,598.66,504.22
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,518.61,435.65
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,410.66,341.01
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,308.2,238.33
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,175.24,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,37.04,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,8.65,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.53,1.51
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,28.04,18.08
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,34.12,24.45
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,40.33,30.41
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,45.79,35.5
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,51.18,40.37
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,57.46,45.9
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,59.6,47.65
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,62.51,50.01
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,65.39,52.29
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,67.36,53.76
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,77.36,62.2
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,79.38,63.66
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,81.27,65.03
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,82.92,66.2
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,84.43,67.25
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,85.88,68.28
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,87.16,69.17
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,106.79,67.95
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,162.93,92.03
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,218.57,130.15
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,274.83,176.15
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,330.93,225.39
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,387.01,275.51
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,442.19,324.59
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,496.86,372.29
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,549.75,417.59
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,601.62,460.93
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,651.72,501.93
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,700.27,540.83
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,745.55,576.75
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,788.62,610.46
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,828.83,639.82
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,866.35,667.15
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,899.2,691.07
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,928.89,712.85
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,953.56,731.3
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,974.79,747.62
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,990.02,760.41
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,1001.62,770.92
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,1006.59,775.84
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,1007.9,778.43
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,1002.65,778.15
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,993.92,775.57
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,977.02,766.3
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,969.55,763.88
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,939.15,745.29
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,905.98,724.51
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,860.57,693.78
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,813.21,660.83
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,757.25,619.79
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,695.35,572.55
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,613.21,507.58
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,532.84,440.86
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,422.2,346.16
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,317.43,243.04
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,180.41,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,39.92,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,7.08,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,16.05,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,24.95,15.29
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,30.83,21.37
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,36.83,27.07
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,44.1,33.73
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,48.35,37.54
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,52.4,41.06
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,56.43,44.46
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,59.12,46.59
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,68.66,54.67
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,71.12,56.49
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,73.47,58.21
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,75.9,60.0
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,78.18,61.66
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,79.92,62.85
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,81.52,63.92
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,82.58,64.6
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,83.5,65.19
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,101.79,63.35
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,158.45,86.54
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,215.25,124.76
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,272.59,171.03
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,329.88,220.64
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,387.04,271.06
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,443.04,320.4
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,498.44,368.37
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,552.65,414.11
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,605.76,457.81
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,656.1,498.37
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,704.72,536.67
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,750.42,572.22
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,793.76,605.44
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,802.88,612.02
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,818.82,623.38
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,854.9,649.33
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,888.49,673.08
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,926.53,700.32
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,976.51,735.65
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,991.48,746.81
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,1002.81,755.97
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,1007.42,760.5
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,1008.36,762.79
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,1002.07,761.89
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,992.25,758.76
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,973.92,748.81
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,965.12,745.58
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,934.81,727.46
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,901.74,707.28
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,854.96,676.75
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,806.25,644.04
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,749.23,603.94
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,685.91,557.36
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,600.01,491.22
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,516.11,423.26
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,405.03,329.73
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,300.08,228.24
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,170.42,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,37.72,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,6.29,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,17.19,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,27.9,17.66
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,35.5,25.42
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,43.12,32.62
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,48.16,37.34
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,53.22,41.92
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,61.96,49.62
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,70.17,56.7
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,75.44,61.11
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,80.5,65.25
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,87.9,71.41
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,94.77,77.04
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,106.57,86.83
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,117.45,95.75
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,118.36,96.18
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,119.11,96.5
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,117.4,94.78
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,115.73,93.13
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,122.81,84.19
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,169.98,100.55
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,224.9,142.07
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,272.69,184.49
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,314.31,223.68
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,352.93,259.71
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,386.19,289.17
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,416.74,315.72
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,435.87,332.86
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,444.63,340.57
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,442.46,339.64
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,433.25,332.98
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,426.36,328.63
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,417.61,322.81
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,404.32,313.04
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,388.68,301.32
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,446.83,348.65
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,510.45,399.61
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,686.58,536.9
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,851.17,659.46
2018,7,1,14,45,695.0,156.5,3.5,16.35,722.0,858.4,664.73
2018,7,1,15,0,687.0,150.0,3.5,16.2,689.0,869.8,674.31
2018,7,1,15,15,663.5,149.5,3.5,16.2,648.0,861.73,669.84
2018,7,1,15,30,640.0,149.0,3.5,16.2,607.0,850.28,663.24
2018,7,1,15,45,631.5,144.5,3.5,15.8,573.0,846.3,663.09
2018,7,1,16,0,623.0,140.0,3.5,15.4,539.0,839.4,660.92
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,833.78,659.31
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,825.37,655.76
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,814.25,650.41
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,800.26,642.91
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,768.35,621.62
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,734.13,598.14
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,689.61,565.91
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,643.8,531.25
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,563.2,467.15
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,484.27,401.52
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,380.48,312.44
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,282.83,216.12
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,159.88,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,33.45,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
