Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,4.72,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,14.48,0.0
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,24.05,14.41
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,34.88,24.9
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,45.45,34.72
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,60.48,48.34
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,75.55,61.78
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,90.34,74.75
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,104.81,87.18
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,118.25,98.53
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,131.33,109.4
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,143.27,119.13
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,148.35,122.92
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,159.19,131.6
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,169.41,139.66
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,178.72,146.93
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,187.4,153.64
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,208.8,170.83
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,217.25,177.25
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,227.63,174.16
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,238.68,176.29
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,276.64,206.37
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,291.75,220.46
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,291.48,221.41
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,296.92,226.74
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,290.49,223.13
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,280.09,215.98
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,279.36,215.69
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,280.02,216.41
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,278.49,215.55
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,276.6,214.43
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,280.06,217.45
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,283.49,220.46
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,276.89,215.7
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,269.87,210.64
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,381.34,299.73
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,473.6,372.66
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,643.87,504.77
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,786.56,613.27
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,811.63,632.77
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,834.68,651.73
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,869.08,678.44
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,893.99,698.56
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,881.72,691.69
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,866.22,682.85
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,846.6,670.84
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,824.01,656.67
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,769.56,619.06
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,723.6,587.3
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,681.62,558.01
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,638.2,526.77
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,586.35,487.76
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,534.1,446.94
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,458.6,385.27
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,384.9,322.52
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,302.49,249.57
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,224.93,171.35
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,124.56,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,21.14,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,5.51,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,15.48,0.0
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,25.55,15.62
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,33.46,23.7
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,41.37,31.18
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,36.64,27.2
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,34.9,25.71
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,43.53,33.38
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,51.38,40.26
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,70.18,56.71
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,88.2,72.24
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,91.47,74.76
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,94.67,77.21
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,99.52,81.09
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,104.33,84.91
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,115.99,94.57
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,127.52,104.05
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,153.41,125.56
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,178.49,146.14
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,194.67,151.95
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,198.46,153.92
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,210.06,162.62
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,222.02,171.78
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,229.51,177.53
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,237.02,183.35
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,257.96,199.6
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,280.22,216.84
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,303.76,235.05
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,329.16,254.7
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,400.45,310.91
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,492.77,383.08
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,562.45,436.76
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,636.78,493.4
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,676.76,523.51
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,715.94,552.94
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,769.04,593.42
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,820.94,632.78
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,895.87,688.22
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,966.46,737.84
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,980.05,747.91
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,990.02,756.12
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,993.38,759.85
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,1007.22,771.02
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,999.81,768.26
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,988.82,763.33
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,968.14,751.76
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,944.17,737.93
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,910.94,717.58
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,882.5,700.39
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,833.0,667.56
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,781.83,632.59
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,716.34,585.38
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,650.44,535.86
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,563.24,466.79
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,477.46,395.73
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,366.47,300.95
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,266.22,202.35
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,147.56,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,25.59,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,2.36,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,11.46,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,20.62,11.46
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,17.92,10.08
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,15.04,7.78
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,15.43,8.22
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,15.21,8.05
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,19.42,11.83
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,23.65,15.57
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,37.49,27.84
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,51.41,40.03
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,60.34,47.7
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,69.3,55.32
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,84.54,68.33
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,99.52,80.98
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,114.31,93.35
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,128.88,105.42
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,146.9,120.34
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,164.56,134.84
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,180.16,140.82
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,197.88,154.0
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,202.58,156.99
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,221.84,171.74
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,247.67,191.58
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,275.49,213.01
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,327.93,252.78
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,380.31,292.76
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,401.45,309.47
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,422.52,325.98
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,458.23,353.68
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,496.89,383.55
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,619.01,479.52
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,745.05,577.2
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,778.93,601.03
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,802.7,617.85
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,801.09,616.38
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,792.8,610.11
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,890.95,683.97
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,984.41,748.81
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,999.69,759.74
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,1011.25,768.98
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,1017.19,774.45
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,1019.44,777.65
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,1014.93,776.88
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,1006.85,773.88
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,990.62,765.77
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,971.13,755.46
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,954.85,746.88
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,923.17,727.23
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,878.94,698.79
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,832.66,668.01
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,773.22,626.02
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,719.9,586.83
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,640.45,525.02
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,562.57,461.17
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,453.96,369.05
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,350.98,265.65
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,200.6,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,51.51,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,5.51,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,13.84,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,22.05,12.59
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,29.26,20.04
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,36.43,26.82
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,48.65,37.96
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,62.3,50.2
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,78.13,64.17
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,91.59,75.82
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,77.58,63.21
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,69.3,55.68
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,69.75,55.83
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,73.33,58.69
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,75.16,60.0
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,76.88,61.23
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,78.37,62.27
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,79.75,63.21
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,80.63,63.74
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,81.4,64.19
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,95.57,63.18
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,153.13,85.1
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,216.41,130.87
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,266.58,173.97
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,317.32,216.66
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,369.42,261.32
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,426.88,309.31
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,487.36,359.46
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,542.98,405.8
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,599.28,451.72
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,650.67,493.01
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,700.25,532.0
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,745.74,567.63
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,788.73,600.88
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,829.13,629.63
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,866.76,656.37
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,900.14,680.21
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,930.34,701.94
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,955.41,719.94
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,976.99,735.71
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,993.05,748.07
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,1005.44,758.16
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,1010.67,763.1
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,1012.18,765.76
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,999.26,758.74
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,982.89,749.6
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,971.1,744.37
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,955.81,736.75
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,931.73,722.5
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,916.68,714.54
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,855.11,673.83
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,792.05,631.11
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,593.64,484.01
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,364.61,303.19
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,281.36,234.54
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,200.72,165.42
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,156.36,125.81
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,112.76,82.11
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,72.29,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,27.7,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,3.15,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,6.67,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,9.87,2.4
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,15.21,7.6
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,20.57,12.57
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,43.74,33.32
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,63.64,51.06
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,72.3,58.65
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,79.7,64.99
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,95.26,78.35
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,110.38,91.13
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,111.31,91.56
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,111.96,91.77
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,127.37,104.55
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,150.11,123.39
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,157.12,128.83
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,164.03,134.19
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,156.62,127.57
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,148.81,120.69
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,154.01,119.07
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,160.53,123.59
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,187.57,134.58
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,264.65,185.43
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,305.94,217.06
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,361.75,261.66
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,414.5,306.23
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,468.82,351.43
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,521.62,394.69
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,576.01,439.4
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,626.83,480.98
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,677.36,521.8
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,722.54,557.83
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,765.85,591.97
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,801.22,618.74
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,833.33,642.88
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,852.78,657.69
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,882.98,680.34
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,911.26,702.07
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,950.17,731.46
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,965.79,744.36
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,977.88,755.08
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,968.54,749.9
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,969.17,752.06
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,925.91,724.79
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,872.32,689.71
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,873.57,693.42
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,870.56,693.88
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,874.2,699.12
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,868.23,697.24
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,833.06,673.03
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,795.71,646.73
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,737.89,603.72
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,685.81,563.64
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,608.86,501.97
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,533.65,438.86
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,431.21,350.55
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,334.6,251.32
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,191.62,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,50.12,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,6.29,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,15.29,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,24.13,13.96
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,29.21,19.8
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,37.42,27.51
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,43.34,33.03
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,51.46,40.34
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,56.15,44.45
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,60.96,48.56
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,66.82,53.52
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,72.42,58.18
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,77.21,62.1
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,81.7,65.72
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,89.03,71.77
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,95.78,77.28
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,106.26,85.96
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,115.88,93.83
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,106.59,85.68
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,98.22,78.37
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,106.92,75.68
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,165.37,102.53
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,214.67,139.62
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,262.91,182.32
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,307.73,215.28
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,372.77,267.05
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,427.87,315.25
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,485.91,365.69
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,540.57,413.09
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,595.05,459.26
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,636.96,494.56
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,680.01,529.16
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,707.76,550.36
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,721.26,560.15
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,743.5,578.28
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,762.52,593.77
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,839.74,655.69
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,893.32,697.39
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,876.71,686.77
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,822.33,645.55
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,919.26,721.93
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,983.19,770.06
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,991.89,777.57
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,996.85,782.84
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,973.91,769.91
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,933.95,744.44
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,940.95,752.54
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,943.3,757.16
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,922.6,744.69
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,898.71,729.78
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,862.2,704.66
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,823.49,677.27
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,767.84,635.69
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,711.25,591.74
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,633.91,528.77
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,566.28,470.6
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,462.87,379.9
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,365.06,275.94
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,207.95,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,54.45,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,6.29,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,15.28,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,24.08,13.83
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,29.89,20.44
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,35.87,26.2
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,43.88,33.59
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,48.86,38.13
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,52.43,41.26
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,56.0,44.3
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,59.0,46.78
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,61.96,49.17
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,71.73,57.49
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,74.67,59.8
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,77.05,61.61
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,79.28,63.29
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,81.27,64.77
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,83.11,66.12
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,84.12,66.78
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,85.0,67.35
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,93.3,74.21
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,149.07,83.45
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,204.73,119.57
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,261.16,165.02
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,318.05,214.86
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,375.15,266.14
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,431.36,316.7
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,487.2,366.08
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,541.13,412.9
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,594.07,457.74
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,645.42,500.39
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,695.19,540.83
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,740.96,577.6
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,784.42,612.02
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,824.92,642.04
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,862.66,669.99
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,895.72,694.47
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,925.57,716.73
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,950.78,736.27
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,972.53,753.52
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,988.24,766.37
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,1000.3,776.84
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,1006.22,782.52
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,1008.46,785.81
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,1003.35,785.67
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,994.64,783.12
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,979.04,774.88
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,960.2,764.36
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,931.96,746.73
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,912.95,735.78
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,871.02,707.44
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,827.04,676.84
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,769.21,634.5
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,710.52,589.67
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,639.85,532.49
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,564.78,468.76
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,459.9,377.14
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,361.11,271.86
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,200.2,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,43.55,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,6.29,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,14.86,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,23.24,13.0
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,29.48,20.05
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,35.84,26.15
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,43.44,33.18
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,48.05,37.39
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,51.66,40.57
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,55.29,43.67
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,58.33,46.16
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,61.32,48.57
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,70.8,56.63
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,73.48,58.69
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,75.59,60.25
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,77.58,61.69
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,79.03,62.68
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,80.35,63.57
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,81.46,64.29
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,82.44,64.92
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,89.02,70.29
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,144.53,79.55
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,201.0,115.82
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,258.08,161.33
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,315.13,210.79
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,372.19,261.45
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,428.18,311.39
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,483.61,360.03
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,537.72,406.45
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,590.83,450.9
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,641.58,492.84
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,690.72,532.78
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,737.3,570.44
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,781.71,605.98
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,822.1,636.02
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,859.74,664.0
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,893.21,689.21
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,923.52,712.3
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,948.19,731.37
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,969.36,748.14
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,985.53,761.76
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,998.07,773.02
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,1003.98,778.69
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,1006.22,781.98
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,1002.13,782.83
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,994.46,781.22
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,979.24,772.94
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,960.75,762.36
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,933.96,745.78
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,916.33,735.85
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,874.82,707.61
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,831.23,677.14
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,773.78,634.59
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,715.49,589.7
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,637.37,526.83
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,568.72,468.42
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,464.01,377.47
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,365.26,271.65
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,202.4,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,45.01,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,5.51,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,13.62,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,21.73,11.63
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,30.08,20.55
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,36.62,26.84
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,40.88,30.9
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,45.22,34.87
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,48.99,38.17
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,52.75,41.38
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,61.68,49.07
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,65.15,51.88
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,68.38,54.43
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,71.47,56.85
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,73.65,58.48
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,75.71,60.0
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,77.56,61.34
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,79.27,62.56
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,80.98,63.81
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,82.52,64.93
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,88.89,70.14
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,146.2,80.82
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,203.88,117.72
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,262.23,164.29
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,319.43,214.29
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,376.65,265.78
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,433.75,317.33
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,490.33,367.73
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,545.13,415.67
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,598.87,461.66
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,650.1,504.9
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,699.67,545.99
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,746.65,584.67
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,791.4,621.12
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,832.04,652.03
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,869.85,680.77
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,903.85,706.81
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,934.65,730.63
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,959.76,750.24
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,981.33,767.45
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,997.37,781.02
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,1009.71,792.14
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,1015.87,798.12
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,1018.3,801.63
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,1013.43,801.43
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,1004.96,798.78
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,990.07,790.68
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,971.94,780.27
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,943.56,762.18
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,924.33,750.81
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,883.27,722.42
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,840.08,691.72
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,783.21,649.38
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,725.38,604.52
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,647.18,540.53
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,578.51,481.13
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,472.7,387.89
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,373.23,278.4
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,170.2,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,45.75,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,3.93,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,11.41,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,19.67,9.82
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,25.35,16.4
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,31.08,21.91
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,32.86,23.74
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,37.88,28.31
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,56.01,44.43
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,73.88,60.07
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,94.23,77.64
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,114.15,94.56
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,129.81,107.56
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,138.53,114.49
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,153.23,126.44
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,167.51,137.91
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,185.09,152.04
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,202.05,165.53
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,195.52,159.64
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,184.84,150.44
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,156.03,126.28
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,178.81,120.73
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,215.17,143.0
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,260.32,177.34
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,305.42,212.58
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,358.36,255.78
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,411.2,301.11
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,461.69,344.15
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,512.1,386.25
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,562.53,427.34
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,607.67,463.93
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,651.54,498.8
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,696.13,533.24
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,739.24,566.0
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,777.81,595.64
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,814.09,623.38
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,853.45,652.61
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,890.48,679.6
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,927.61,706.56
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,975.84,741.15
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,991.36,753.31
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,1003.19,763.4
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,1008.86,768.7
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,1010.82,771.71
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,1005.09,770.81
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,995.81,767.67
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,938.17,729.68
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,871.04,684.67
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,827.91,656.56
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,782.64,626.17
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,755.56,608.7
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,726.22,588.86
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,701.63,571.9
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,674.43,551.64
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,595.14,488.72
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,517.49,424.28
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,391.65,318.08
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,273.46,200.62
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,113.43,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,27.7,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
