Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,465.6,384.07
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,431.29,358.37
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,418.8,348.12
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,334.67,278.92
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,274.94,227.09
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,207.05,165.67
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,134.14,78.18
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,53.09,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,5.51,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,9.62,0.0
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,17.72,9.34
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,25.2,16.42
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,37.99,28.01
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,50.36,39.13
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,71.68,57.97
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,90.18,74.05
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,107.95,89.22
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,121.97,100.92
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,133.58,110.41
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,144.88,119.53
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,152.29,125.29
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,150.87,123.6
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,155.02,126.63
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,159.06,129.56
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,141.95,114.95
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,135.14,109.03
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,149.37,120.63
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,188.18,135.13
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,213.68,144.9
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,245.14,163.69
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,289.09,199.0
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,337.94,240.09
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,392.89,286.53
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,448.29,333.48
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,504.09,380.62
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,561.83,428.53
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,611.3,469.37
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,659.36,508.22
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,704.34,544.0
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,747.24,577.6
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,786.72,606.93
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,823.56,633.48
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,855.41,656.49
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,884.14,677.36
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,908.29,695.25
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,929.05,710.94
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,943.99,722.87
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,955.38,732.56
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,960.25,737.36
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,961.56,739.91
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,956.16,738.4
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,947.32,734.66
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,942.48,733.9
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,921.68,721.87
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,891.92,703.43
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,859.48,682.79
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,816.0,653.46
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,770.63,621.9
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,715.87,582.13
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,655.38,536.02
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,572.97,470.08
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,492.75,402.46
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,383.92,306.62
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,269.41,152.97
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,109.96,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,7.87,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,15.43,1.32
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,24.11,14.74
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,32.9,23.23
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,33.29,23.95
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,33.18,24.01
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,48.6,37.77
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,64.35,51.62
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,83.38,68.13
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,101.64,83.71
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,106.53,87.54
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,110.26,90.35
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,99.89,81.06
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,87.7,70.31
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,89.63,71.69
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,91.36,72.89
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,96.35,76.86
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,93.47,74.18
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,94.81,75.11
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,135.26,81.91
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,188.84,110.46
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,239.25,146.08
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,295.97,194.35
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,352.71,244.49
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,407.45,293.94
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,458.95,339.79
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,502.96,378.81
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,541.32,411.79
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,599.44,458.81
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,653.11,502.15
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,703.24,541.96
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,752.41,580.54
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,770.99,595.64
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,797.26,615.56
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,817.51,631.47
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,833.88,644.56
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,883.51,681.75
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,945.94,727.77
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,961.32,740.36
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,973.06,750.92
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,904.36,703.67
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,824.28,647.87
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,865.24,681.14
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,894.99,705.81
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,871.01,690.9
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,837.61,669.25
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,690.86,561.4
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,533.29,439.15
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,477.15,396.41
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,420.09,351.52
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,298.81,252.24
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,196.88,165.89
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,203.2,170.67
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,209.9,174.13
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,134.44,106.63
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,79.12,38.57
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,27.93,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,7.58,1.08
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,9.87,3.17
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,12.54,5.57
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,15.22,7.95
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,43.71,33.2
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,69.45,55.66
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,83.2,67.39
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,97.46,79.41
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,101.04,82.16
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,103.37,83.84
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,96.5,77.66
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,90.47,72.26
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,97.59,78.09
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,96.69,77.11
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,97.25,77.38
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,129.24,75.18
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,185.57,107.29
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,241.17,150.02
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,296.5,196.68
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,353.53,246.85
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,407.67,295.93
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,459.96,342.69
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,515.76,390.68
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,571.93,437.87
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,622.32,479.58
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,671.1,519.01
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,717.41,555.8
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,761.54,590.25
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,802.03,620.3
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,839.81,647.53
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,872.95,671.28
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,902.93,692.84
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,927.87,711.06
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,949.36,727.0
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,965.42,739.76
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,977.88,750.24
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,982.58,754.96
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,983.56,757.33
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,978.98,757.06
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,970.89,754.5
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,953.44,744.88
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,945.28,741.97
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,916.06,724.02
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,884.06,703.89
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,838.4,673.18
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,790.8,640.09
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,729.66,595.41
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,675.42,553.9
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,591.95,486.65
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,510.66,417.55
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,398.31,317.16
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,277.46,134.7
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,115.6,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,7.87,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,16.4,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,24.55,14.91
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,32.69,22.96
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,41.3,30.98
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,50.6,39.45
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,62.86,50.36
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,76.7,62.47
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,76.4,61.99
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,79.43,64.38
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,84.63,68.61
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,89.55,72.55
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,96.66,78.36
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,103.27,83.7
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,99.18,79.89
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,95.61,76.58
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,93.3,74.37
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,99.19,79.13
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,102.79,81.95
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,131.48,82.25
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,190.55,118.0
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,243.32,157.52
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,293.48,198.78
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,347.06,244.82
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,398.76,291.36
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,447.92,334.99
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,497.01,377.17
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,545.62,418.1
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,590.44,455.43
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,633.9,490.96
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,670.87,520.74
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,711.46,552.42
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,752.39,584.77
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,784.2,610.46
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,814.57,633.82
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,833.95,649.32
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,874.36,680.48
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,922.38,716.3
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,926.34,720.62
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,934.63,728.45
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,826.35,650.73
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,701.68,556.33
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,699.01,558.25
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,693.4,557.52
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,497.68,405.21
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,281.02,229.25
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,201.19,164.87
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,122.96,99.91
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,160.59,134.16
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,212.28,179.71
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,116.72,97.38
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,34.98,25.23
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,27.92,18.99
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,25.3,16.37
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,11.62,4.1
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,6.69,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.77,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,19.8,10.87
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,25.92,17.04
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,24.66,16.27
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,23.5,15.37
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,37.39,27.8
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,53.59,42.13
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,70.48,56.88
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,87.07,71.15
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,97.47,79.86
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,107.8,88.41
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,129.19,106.35
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,142.48,117.2
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,162.27,133.44
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,181.29,148.85
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,197.21,161.58
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,199.01,162.58
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,175.91,143.1
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,175.81,125.82
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,195.77,128.67
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,236.74,152.95
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,295.3,201.56
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,348.39,247.55
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,394.61,288.97
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,440.13,329.34
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,484.18,367.72
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,528.48,405.65
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,567.38,438.54
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,602.69,467.78
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,613.75,476.85
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,611.12,474.83
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,677.28,526.97
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,747.56,581.53
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,805.64,626.56
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,855.54,664.94
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,910.0,704.47
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,949.21,733.04
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,964.35,745.45
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,975.85,755.65
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,980.28,760.25
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,981.05,762.5
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,974.96,760.44
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,978.49,765.39
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,961.56,756.03
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,941.27,744.41
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,910.57,725.16
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,877.02,703.56
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,816.5,661.56
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,761.98,622.9
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,685.47,565.48
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,609.36,505.91
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,527.88,438.68
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,448.48,369.84
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,336.77,268.45
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,215.03,76.59
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,79.5,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,6.29,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.93,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,20.18,11.09
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,27.42,18.35
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,25.33,16.87
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,23.44,15.33
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,35.99,26.59
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,50.63,39.59
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,67.01,53.97
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,82.98,67.8
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,94.75,77.79
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,106.42,87.58
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,120.95,99.76
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,135.31,111.67
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,152.05,125.5
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,168.52,139.0
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,174.95,144.0
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,190.93,157.01
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,200.87,164.89
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,203.75,157.04
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,224.84,170.24
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,250.98,188.51
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,266.84,193.73
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,324.04,235.12
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,376.69,279.64
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,434.81,328.76
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,489.87,375.63
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,545.58,422.05
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,589.29,458.74
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,627.59,490.71
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,663.54,520.43
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,697.26,548.0
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,760.5,597.16
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,824.33,645.7
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,845.91,661.71
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,863.13,674.89
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,910.68,709.68
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,970.81,753.02
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,987.51,765.43
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,1000.51,775.66
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,1005.78,780.89
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,1007.27,783.7
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,1001.43,782.46
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,991.95,778.82
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,987.26,778.46
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,966.25,766.41
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,923.82,738.22
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,878.65,707.67
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,813.39,662.15
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,741.09,609.73
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,679.13,563.09
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,616.78,513.85
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,533.44,444.84
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,452.09,373.99
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,333.73,265.89
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,205.42,54.85
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,75.31,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,5.51,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,10.82,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,21.99,12.51
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,33.04,23.3
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,31.5,22.4
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,29.56,20.86
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,42.91,32.87
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,56.34,44.79
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,76.85,62.81
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,96.85,80.11
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,111.4,92.45
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,125.81,104.52
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,141.35,117.4
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,156.71,129.98
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,159.04,131.46
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,169.31,139.67
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,181.16,149.13
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,192.63,158.22
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,210.87,172.86
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,236.05,182.27
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,228.54,169.58
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,265.77,192.92
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,296.35,213.82
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,350.17,255.16
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,398.2,294.92
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,457.44,343.49
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,513.61,389.75
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,572.8,437.66
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,623.16,478.52
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,673.54,518.73
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,703.58,543.09
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,729.52,563.98
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,767.65,593.64
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,803.44,621.22
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,820.0,634.53
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,832.33,644.82
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,889.01,687.36
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,954.65,734.63
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,964.41,742.88
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,970.26,749.01
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,979.94,757.3
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,986.01,763.23
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,934.38,728.98
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,871.44,686.54
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,847.34,672.05
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,820.27,654.99
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,778.03,626.45
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,722.93,587.68
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,628.94,517.93
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,535.93,446.18
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,527.94,441.49
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,516.61,431.96
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,451.22,376.85
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,388.0,320.78
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,278.34,219.48
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,153.5,22.15
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,52.16,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,7.08,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,13.67,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.06,13.24
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,32.39,22.69
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,38.35,28.46
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,45.41,35.01
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,60.21,48.29
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,74.54,60.94
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,93.81,77.77
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,112.79,94.09
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,125.81,105.01
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,142.18,118.71
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,156.44,130.44
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,170.35,141.78
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,181.24,150.51
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,181.52,150.28
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,186.46,154.03
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,176.89,145.64
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,144.47,118.11
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,146.73,99.03
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,192.74,123.91
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,242.44,160.3
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,292.5,201.49
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,349.87,250.5
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,392.6,290.85
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,433.1,327.97
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,435.2,335.14
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,416.68,322.96
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,439.29,341.23
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,462.54,359.8
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,462.35,360.12
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,459.38,358.22
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,459.8,358.88
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,445.09,348.08
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,439.81,344.68
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,433.28,340.28
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,442.6,348.46
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,472.64,372.27
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,473.33,373.79
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,473.23,374.94
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,409.83,326.7
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,367.45,294.12
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,394.92,319.25
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,420.6,342.94
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,572.77,468.7
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,707.2,576.55
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,786.68,639.02
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,854.19,692.39
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,796.45,651.1
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,731.58,603.71
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,584.11,489.0
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,429.32,363.43
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,382.08,322.41
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,337.2,280.63
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,238.89,187.55
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,124.58,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,40.01,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,7.08,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,13.71,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,22.55,12.66
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,33.17,23.34
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,36.17,26.52
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,40.46,30.6
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,56.69,45.16
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,71.98,58.68
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,83.12,68.33
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,94.18,77.76
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,104.54,86.47
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,114.83,95.02
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,121.72,100.56
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,132.71,109.58
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,145.32,119.87
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,157.53,129.75
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,174.04,143.23
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,189.86,156.04
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,188.77,154.7
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,209.57,160.4
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,210.27,151.36
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,233.03,161.19
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,272.45,190.26
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,328.26,234.86
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,373.77,276.22
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,415.82,313.87
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,457.09,349.56
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,495.88,382.25
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,540.77,418.86
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,586.43,455.5
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,625.25,486.46
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,662.75,516.0
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,694.94,541.2
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,724.85,564.5
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,724.39,563.74
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,714.9,556.32
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,777.8,606.14
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,836.68,652.4
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,893.62,693.87
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,942.0,729.09
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,965.21,746.55
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,985.11,762.05
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,973.52,756.87
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,958.23,749.37
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,935.84,736.8
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,904.0,717.34
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,861.29,689.63
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,816.08,659.48
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,754.62,616.08
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,691.64,570.12
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,603.02,502.19
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,525.36,440.16
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,425.97,357.16
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,330.81,273.86
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,228.63,177.36
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,105.13,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,33.14,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,5.51,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,10.65,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.43,10.77
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.15,20.7
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,32.8,23.53
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,35.21,25.92
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,49.11,38.43
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,61.79,49.66
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,78.73,64.51
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,95.41,78.9
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,107.45,89.06
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,119.41,99.03
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,127.66,105.7
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,135.83,112.24
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,147.8,122.0
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,159.66,131.57
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,172.66,142.06
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,172.63,141.61
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,165.77,135.5
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,166.94,123.99
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,178.26,124.2
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,213.57,146.87
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,250.54,174.42
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,302.86,216.5
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,341.25,252.15
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,375.83,283.93
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,395.73,303.9
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,398.56,307.72
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,447.8,347.05
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,512.25,398.2
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,571.53,445.95
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,637.99,499.13
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,681.85,533.33
