Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,724.78,566.66
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,780.62,608.99
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,835.98,650.6
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,887.8,689.29
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,932.72,722.81
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,947.66,734.93
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,972.71,754.56
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,975.23,757.75
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,973.97,758.61
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,966.82,757.22
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,956.06,753.39
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,936.61,741.89
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,913.84,728.03
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,879.32,705.81
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,849.19,686.49
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,782.04,638.46
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,713.78,588.25
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,638.61,530.87
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,563.75,471.13
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,478.08,399.37
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,394.85,326.16
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,286.28,221.27
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,161.95,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,58.49,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,5.9,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,11.8,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.55,9.85
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,28.96,19.61
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,33.58,24.2
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,39.07,29.35
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,52.0,40.98
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,63.79,51.42
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,72.99,59.4
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,82.13,67.2
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,93.23,76.6
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,104.24,85.81
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,114.85,94.58
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,125.37,103.21
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,137.76,113.34
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,150.0,123.28
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,163.06,133.89
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,175.95,144.29
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,181.44,148.46
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,201.79,156.91
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,227.52,175.4
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,256.8,196.93
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,274.92,206.72
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,306.62,229.14
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,350.44,261.18
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,428.17,322.14
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,476.2,363.64
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,523.87,404.07
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,568.39,441.23
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,611.79,476.73
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,650.61,508.07
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,687.45,537.4
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,718.08,562.01
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,745.97,584.35
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,783.41,613.16
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,818.85,639.28
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,882.62,686.23
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,959.31,741.82
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,974.27,753.33
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,985.45,762.79
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,991.02,768.24
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,992.87,771.3
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,986.4,770.03
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,976.33,766.39
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,957.6,756.34
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,948.15,753.03
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,914.65,731.85
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,878.39,708.34
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,823.8,670.7
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,774.13,635.51
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,692.58,573.66
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,611.61,509.49
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,506.58,422.54
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,404.9,334.24
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,284.27,217.31
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,147.12,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,52.41,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,5.51,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,11.02,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,19.0,9.2
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,26.65,17.6
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,25.18,16.77
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,23.78,15.71
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,35.97,26.72
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,49.84,39.11
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,59.88,47.92
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,69.79,56.5
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,80.65,65.8
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,91.43,74.91
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,98.74,80.95
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,105.99,86.9
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,122.29,100.57
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,138.31,113.89
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,153.12,126.09
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,167.71,138.03
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,179.29,147.41
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,204.34,159.79
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,237.41,183.48
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,263.04,201.38
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,280.49,208.47
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,321.04,236.79
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,369.83,276.34
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,433.6,328.59
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,493.12,378.27
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,557.06,431.11
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,615.85,479.97
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,682.49,534.07
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,730.82,573.16
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,777.03,610.0
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,819.34,642.0
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,858.9,670.87
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,893.28,695.96
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,924.37,718.72
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,950.95,738.12
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,973.98,755.08
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,989.81,767.65
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,1001.81,777.75
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,1007.66,783.44
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,1009.71,786.69
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,1003.48,784.9
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,993.6,780.74
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,974.13,770.07
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,963.97,766.17
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,929.89,744.83
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,892.96,721.05
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,840.1,684.68
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,792.56,651.08
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,702.96,582.99
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,614.08,512.38
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,510.3,425.72
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,409.77,337.7
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,280.51,211.12
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,96.42,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,8.65,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,19.98,9.66
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,31.26,21.55
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,41.76,31.43
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,53.09,41.86
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,68.43,55.67
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,84.76,70.12
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,98.43,81.96
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,113.28,94.63
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,124.75,104.18
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,130.62,108.78
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,141.09,117.27
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,151.3,125.45
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,158.19,130.76
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,155.96,128.36
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,152.82,125.29
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,149.89,122.44
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,135.04,109.61
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,146.3,99.08
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,191.56,119.68
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,249.55,160.19
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,303.23,204.39
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,357.73,251.34
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,411.52,298.29
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,465.46,344.75
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,517.99,389.26
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,570.03,432.29
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,617.02,470.79
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,661.57,506.52
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,700.55,537.22
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,731.49,561.54
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,780.81,599.78
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,821.91,632.04
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,851.26,655.15
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,877.35,675.21
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,907.3,698.0
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,925.23,712.61
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,935.62,722.44
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,942.31,729.89
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,941.63,730.93
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,937.27,729.56
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,927.79,726.67
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,914.78,721.3
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,896.72,711.0
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,875.41,698.33
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,840.9,675.86
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,803.71,651.0
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,750.02,612.86
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,694.74,572.28
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,623.84,517.93
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,552.81,460.87
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,452.3,376.55
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,361.56,296.6
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,252.24,184.76
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,84.5,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,5.9,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,8.65,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,22.1,10.88
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,35.5,25.14
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,48.8,37.56
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,61.67,49.39
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,72.23,58.94
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,82.54,68.03
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,88.74,73.27
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,94.82,78.29
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,100.76,83.11
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,106.35,87.58
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,108.32,88.85
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,110.09,89.95
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,105.38,85.56
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,101.27,81.72
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,98.12,78.75
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,103.57,83.09
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,98.33,78.4
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,119.49,74.68
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,183.2,108.36
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,238.88,148.28
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,296.25,196.7
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,349.55,244.27
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,407.42,294.88
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,464.44,344.85
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,517.32,391.42
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,567.98,435.05
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,623.02,481.13
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,677.83,526.21
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,726.72,566.01
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,773.79,603.86
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,817.84,638.13
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,859.43,669.22
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,893.67,694.93
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,924.6,718.39
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,949.85,738.08
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,971.47,755.37
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,987.02,768.24
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,998.79,778.64
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,1003.68,783.73
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,1004.76,786.33
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,996.12,782.94
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,996.88,786.53
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,972.63,771.61
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,944.96,754.26
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,904.0,727.04
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,867.57,702.74
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,814.01,664.62
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,758.88,624.12
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,682.19,565.03
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,605.66,503.43
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,511.15,424.0
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,419.34,342.55
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,293.48,210.62
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,116.01,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,10.23,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.34,7.68
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,28.2,18.76
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,29.41,20.41
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,31.79,22.8
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,47.32,36.77
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,65.11,52.59
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,87.24,71.99
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,109.3,91.04
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,120.29,100.2
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,133.96,111.58
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,113.71,93.66
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,102.99,84.08
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,98.81,80.18
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,95.23,76.82
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,99.34,80.09
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,95.54,76.62
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,98.75,79.15
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,126.45,81.4
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,182.33,108.71
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,239.34,149.89
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,296.68,197.73
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,354.46,248.36
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,412.44,299.62
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,467.72,348.25
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,521.44,394.63
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,574.5,439.29
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,626.78,482.25
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,678.2,523.53
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,709.1,548.78
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,745.27,576.87
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,765.24,592.57
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,779.5,603.81
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,817.3,632.8
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,852.92,658.9
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,916.76,704.89
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,966.59,740.63
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,982.44,753.37
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,994.54,764.12
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,997.86,767.97
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,997.32,769.41
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,1003.15,776.57
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,992.12,772.07
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,970.44,759.79
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,945.34,745.07
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,907.8,720.78
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,867.43,694.03
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,816.03,658.49
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,756.4,615.52
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,672.82,552.35
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,589.71,486.62
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,482.73,398.51
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,378.97,308.35
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,253.83,175.62
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,79.64,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,6.29,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,18.85,7.62
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,31.2,21.38
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,44.57,33.9
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,57.65,45.96
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,70.43,57.53
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,82.78,68.45
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,97.51,81.25
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,111.8,93.42
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,122.42,102.2
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,132.75,110.61
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,141.34,117.41
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,143.48,118.67
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,147.19,121.3
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,150.72,123.78
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,151.42,123.87
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,152.07,123.96
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,151.22,122.83
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,169.75,120.49
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,212.12,140.64
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,259.67,174.09
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,307.76,212.66
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,357.57,254.48
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,407.06,296.67
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,457.73,339.43
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,507.36,380.74
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,557.47,421.57
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,607.59,461.92
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,658.04,501.84
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,703.48,538.01
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,753.17,576.72
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,789.04,604.58
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,821.71,629.9
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,852.44,653.22
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,880.05,673.71
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,915.17,699.73
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,947.32,723.76
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,964.36,737.43
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,977.74,748.88
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,979.92,751.91
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,978.26,752.54
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,970.61,750.96
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,959.28,746.94
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,932.41,730.81
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,910.05,717.91
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,864.59,688.4
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,816.68,656.49
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,747.46,607.07
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,676.87,555.02
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,576.22,477.57
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,487.07,405.99
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,389.44,323.83
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,296.22,240.81
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,192.73,126.65
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,44.91,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,7.87,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,18.89,7.08
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.0,20.29
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,42.03,31.62
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,54.28,42.95
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,69.82,56.98
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,86.19,71.5
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,99.81,83.32
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,113.15,94.69
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,126.47,105.88
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,139.35,116.52
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,152.07,126.89
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,164.32,136.75
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,174.99,145.2
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,175.03,144.69
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,181.74,149.93
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,188.09,154.87
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,190.45,156.47
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,193.83,144.45
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,232.05,164.33
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,275.23,194.32
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,319.09,229.09
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,366.0,268.08
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,412.01,307.35
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,459.6,347.73
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,500.81,383.03
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,540.84,416.67
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,588.65,455.21
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,634.46,491.75
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,683.85,530.5
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,733.5,568.92
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,769.95,596.77
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,803.97,622.59
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,829.52,642.1
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,851.76,659.17
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,874.71,677.24
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,894.57,693.14
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,905.03,702.51
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,911.98,709.35
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,906.49,706.93
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,897.25,702.09
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,884.48,695.39
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,868.27,686.31
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,845.19,672.26
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,818.97,655.83
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,770.57,622.52
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,729.66,594.28
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,673.08,553.17
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,615.7,510.13
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,542.6,452.8
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,470.32,393.63
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,375.55,312.93
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,284.85,231.46
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,182.68,113.28
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,40.93,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,7.87,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,18.87,6.37
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.01,20.17
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,40.54,30.19
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,50.86,39.75
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,65.96,53.37
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,81.16,66.82
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,96.5,80.13
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,109.97,91.59
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,123.71,103.09
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,137.14,114.17
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,153.52,127.62
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,169.5,140.57
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,182.94,151.22
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,186.05,153.19
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,177.57,145.64
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,179.19,146.56
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,142.5,115.65
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,131.58,88.57
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,183.97,113.36
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,245.35,157.13
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,298.58,200.37
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,353.06,247.0
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,407.61,294.36
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,462.48,341.39
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,515.3,385.89
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,567.73,428.96
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,617.25,469.05
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,665.13,506.94
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,709.49,541.46
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,751.47,573.61
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,790.59,603.58
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,827.07,631.36
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,858.14,654.34
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,886.05,674.44
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,907.54,691.25
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,925.45,705.8
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,944.72,721.13
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,951.86,728.29
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,950.88,729.14
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,946.14,727.62
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,931.43,721.33
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,913.13,712.54
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,884.22,695.24
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,852.15,675.49
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,808.39,646.67
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,762.13,615.33
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,693.63,566.19
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,634.73,522.75
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,558.26,463.29
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,482.98,402.08
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,389.87,323.33
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,300.92,243.04
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,193.25,110.37
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,50.34,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,6.29,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.11,5.12
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,29.96,20.1
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,42.95,32.34
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,55.68,44.07
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,66.65,54.03
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,77.35,63.49
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,86.29,71.19
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,94.94,78.47
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,103.15,85.25
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,110.96,91.58
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,114.03,93.78
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,118.19,96.91
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,123.35,100.88
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,128.05,104.44
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,126.82,103.01
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,125.65,101.67
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,122.33,98.56
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,137.39,94.32
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,185.15,115.12
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,237.16,150.37
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,297.17,198.14
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,352.5,244.73
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,407.64,292.37
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,462.8,339.37
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,516.41,384.3
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,569.41,427.59
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,619.27,467.63
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,667.45,505.43
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,711.73,539.58
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,753.55,571.3
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,792.09,600.64
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,827.87,627.71
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,858.18,650.51
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,885.21,670.25
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,906.14,685.87
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,932.73,705.53
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,943.69,714.51
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,950.89,721.24
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,948.23,720.93
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,941.77,718.27
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,927.46,711.26
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,909.57,701.87
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,882.52,685.82
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,852.26,667.39
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,809.31,639.36
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,763.83,608.89
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,705.2,567.98
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,638.7,519.58
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,565.62,463.95
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,493.63,406.35
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,396.22,325.23
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,303.32,242.17
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,191.23,96.16
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,47.93,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,9.44,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,19.0,4.59
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,28.19,18.42
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,34.58,24.83
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,40.94,30.85
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,52.93,41.7
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,62.1,49.84
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,74.75,60.85
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,86.65,71.03
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,93.41,76.57
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,100.0,81.91
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,102.27,83.46
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,104.09,84.63
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,100.13,80.89
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,96.69,77.64
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,112.17,90.5
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,126.63,102.36
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,121.77,97.98
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,133.84,92.43
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,182.83,115.31
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,234.36,151.2
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,287.23,194.56
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,340.1,240.06
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,395.63,285.97
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,454.46,335.21
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,507.72,381.14
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,560.09,425.26
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,610.28,466.7
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,658.94,505.99
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,704.12,541.79
