Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,747.1,575.29
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,786.08,605.85
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,822.33,632.88
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,853.99,656.54
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,882.47,678.09
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,905.43,695.66
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,938.14,720.37
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,950.97,732.02
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,960.01,741.36
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,961.46,743.94
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,959.09,744.08
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,949.17,740.47
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,935.6,734.39
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,907.4,716.64
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,869.98,692.11
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,835.4,669.37
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,798.24,644.2
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,749.79,609.59
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,699.73,572.54
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,623.59,513.55
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,547.76,452.04
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,445.92,366.14
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,348.18,277.45
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,216.33,91.3
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,58.87,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,8.65,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,19.31,3.48
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,30.31,20.04
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,39.8,29.27
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,49.27,38.08
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,57.52,45.6
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,68.05,54.93
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,74.58,60.55
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,80.9,65.85
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,82.43,66.88
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,84.11,68.02
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,87.09,70.29
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,89.91,72.4
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,92.12,74.01
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,94.16,75.49
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,103.94,83.53
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,105.33,84.43
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,107.57,86.09
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,126.46,85.36
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,179.85,109.14
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,234.58,147.39
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,290.18,193.07
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,346.45,242.0
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,401.53,290.71
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,456.58,338.9
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,510.01,384.93
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,562.75,429.29
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,613.14,471.03
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,662.07,510.8
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,707.89,547.28
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,751.58,581.51
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,790.25,611.68
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,826.05,639.41
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,857.08,662.54
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,884.83,683.27
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,905.55,698.93
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,922.6,712.19
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,933.61,721.37
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,940.83,728.1
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,948.15,734.83
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,943.85,733.54
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,930.11,725.86
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,912.81,715.77
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,885.94,698.82
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,855.93,679.52
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,813.16,650.71
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,767.94,619.51
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,707.62,576.06
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,645.86,529.99
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,561.09,463.85
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,485.45,402.0
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,373.34,307.6
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,267.09,211.29
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,151.02,44.66
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,16.48,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,6.29,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,18.02,1.46
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,29.88,19.59
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,42.27,31.42
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,54.47,42.69
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,64.43,51.75
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,74.1,60.32
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,80.73,66.0
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,87.32,71.52
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,92.33,75.56
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,98.57,80.61
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,100.95,82.3
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,103.22,83.91
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,104.33,84.52
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,105.35,85.09
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,103.54,83.27
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,101.88,81.61
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,107.28,85.93
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,119.55,80.37
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,174.2,104.7
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,229.98,143.64
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,285.4,189.1
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,341.19,237.55
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,396.35,286.2
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,451.39,334.24
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,504.26,379.72
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,556.28,423.43
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,606.61,465.03
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,655.75,504.86
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,701.86,541.66
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,746.06,576.44
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,773.81,598.52
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,796.61,616.73
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,815.81,632.16
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,823.91,639.93
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,869.4,675.41
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,922.14,715.15
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,903.0,703.55
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,887.83,695.25
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,708.56,561.74
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,485.28,387.61
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,605.31,487.82
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,725.8,585.89
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,809.22,651.12
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,875.77,702.91
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,838.98,678.07
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,799.7,651.34
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,726.24,597.11
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,651.85,540.4
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,573.46,478.07
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,495.68,413.38
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,396.33,327.84
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,308.69,244.32
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,184.54,27.32
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,43.87,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,5.51,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.16,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,24.93,15.36
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,32.29,22.72
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,39.5,29.52
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,46.29,35.75
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,55.2,43.72
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,65.13,52.43
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,74.99,60.94
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,83.43,68.08
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,91.82,75.08
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,105.84,86.89
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,119.68,98.42
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,135.03,111.14
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,150.17,123.55
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,166.35,136.78
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,182.26,149.68
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,186.58,152.86
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,204.49,159.47
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,228.98,177.07
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,256.09,197.09
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,279.4,214.62
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,304.79,234.1
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,313.94,241.04
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,335.49,258.11
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,365.52,281.85
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,397.71,307.68
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,420.34,326.36
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,442.7,344.68
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,464.34,362.35
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,485.48,379.55
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,491.37,385.12
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,495.1,389.05
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,493.47,388.56
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,489.39,386.23
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,708.51,559.01
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,920.7,716.19
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,933.08,725.42
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,941.73,733.6
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,919.71,719.49
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,901.86,708.62
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,838.98,666.12
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,771.98,619.87
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,755.36,610.34
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,735.99,598.35
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,697.56,571.42
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,669.58,552.11
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,614.54,510.79
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,558.8,467.56
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,506.95,425.46
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,455.42,381.31
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,356.04,295.29
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,262.5,205.79
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,144.25,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,16.44,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.36,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,14.03,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,25.38,15.59
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,36.18,26.04
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,46.78,35.88
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,56.94,45.15
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,67.98,55.01
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,84.43,69.43
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,97.86,80.97
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,93.36,76.74
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,90.68,74.11
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,89.72,72.99
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,88.58,71.72
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,95.84,77.73
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,103.04,83.64
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,115.04,93.62
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,126.89,103.41
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,137.24,111.89
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,147.81,115.1
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,168.03,130.78
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,188.96,147.0
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,198.75,154.51
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,208.81,162.31
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,205.18,159.48
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,201.09,156.32
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,194.75,151.37
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,187.96,146.07
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,191.54,149.02
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,195.13,151.97
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,199.84,155.82
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,204.63,159.77
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,218.3,170.78
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,232.44,182.19
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,251.42,197.91
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,260.29,205.75
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,269.2,213.74
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,278.49,222.12
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,250.43,199.24
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,203.5,161.03
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,240.59,192.04
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,261.12,209.73
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,321.78,260.8
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,359.97,293.93
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,385.91,317.05
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,411.15,339.72
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,423.08,350.38
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,409.88,341.24
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,412.61,346.02
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,412.09,347.55
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,355.03,299.81
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,298.24,250.69
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,224.26,184.78
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,153.39,116.73
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,84.56,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,11.74,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.36,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,6.67,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,10.63,3.19
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,17.51,9.68
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,24.4,16.03
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,33.63,24.4
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,42.89,32.68
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,51.82,40.54
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,60.5,48.06
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,75.92,61.4
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,91.09,74.33
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,92.65,75.36
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,94.11,76.31
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,103.41,84.0
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,112.64,91.56
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,127.87,104.17
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,142.86,116.46
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,154.68,126.05
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,166.8,129.74
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,187.3,145.31
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,208.64,161.6
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,221.47,171.24
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,247.48,191.37
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,276.45,213.61
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,308.02,237.95
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,337.77,260.93
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,370.21,286.05
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,412.47,319.13
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,461.56,357.74
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,596.68,464.4
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,730.61,569.37
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,777.12,605.13
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,821.8,637.62
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,854.66,661.6
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,884.31,683.35
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,907.82,700.88
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,927.78,716.0
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,941.23,727.04
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,950.95,735.8
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,953.58,739.25
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,965.36,749.37
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,956.04,745.48
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,943.05,739.26
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,920.85,726.22
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,895.36,710.76
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,857.11,685.33
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,822.77,662.29
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,767.18,622.87
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,710.35,580.9
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,631.84,519.56
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,554.08,455.58
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,446.46,363.97
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,343.1,260.48
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,188.93,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,36.69,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,5.51,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.13,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,24.4,14.5
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,30.24,20.79
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,37.32,27.47
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,49.6,38.59
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,63.82,51.27
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,74.71,60.79
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,85.53,70.08
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,102.82,84.84
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,119.88,99.19
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,135.48,112.12
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,148.74,122.93
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,137.84,113.19
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,125.68,102.51
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,100.79,81.11
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,95.56,76.46
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,94.35,75.22
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,105.09,70.78
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,161.88,92.82
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,219.62,131.99
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,277.67,179.29
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,336.04,229.95
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,393.01,280.49
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,449.55,330.16
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,505.09,377.9
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,559.62,423.59
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,611.14,466.17
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,660.92,506.43
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,707.87,543.82
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,752.46,578.8
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,792.37,609.48
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,829.4,636.54
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,862.18,660.67
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,891.68,682.62
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,915.46,700.56
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,935.64,716.2
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,949.81,727.88
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,960.24,737.22
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,963.01,740.73
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,962.03,741.89
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,965.03,747.54
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,951.54,741.73
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,928.8,728.6
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,902.74,713.03
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,863.9,687.91
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,822.39,660.22
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,772.43,625.18
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,714.76,582.67
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,634.74,520.63
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,555.49,455.71
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,444.91,361.35
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,339.59,252.26
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,147.45,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,3.93,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,6.29,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.51,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,26.34,15.94
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,33.73,23.82
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,41.02,30.74
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,56.76,44.94
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,74.38,60.59
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,85.39,70.12
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,94.51,77.82
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,86.21,70.28
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,81.02,65.47
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,81.37,65.49
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,82.01,65.75
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,81.4,64.95
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,83.96,66.88
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,85.25,67.73
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,86.42,68.49
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,86.33,68.2
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,97.33,64.7
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,155.73,86.69
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,215.02,126.61
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,274.23,174.77
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,333.65,226.43
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,392.53,278.5
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,451.0,329.67
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,507.91,378.55
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,563.74,425.27
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,616.65,468.95
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,667.79,510.27
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,716.02,548.57
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,761.88,584.44
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,803.95,615.84
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,843.15,644.14
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,877.14,668.72
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,907.77,691.07
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,933.14,709.86
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,954.86,726.32
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,969.96,738.44
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,981.22,748.18
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,985.21,752.54
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,985.37,754.51
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,978.15,751.98
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,967.3,747.12
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,958.61,743.73
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,934.17,729.26
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,897.18,705.4
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,857.45,679.07
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,801.72,640.21
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,744.29,598.44
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,671.59,542.48
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,592.53,478.32
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,479.45,383.39
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,370.02,264.76
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,165.9,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,4.72,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,14.49,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,26.3,15.69
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,35.46,25.26
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,44.52,33.78
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,52.73,41.31
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,60.7,48.43
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,66.46,53.4
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,72.04,58.09
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,76.98,62.11
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,81.72,65.9
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,78.73,63.01
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,82.47,65.93
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,88.34,70.65
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,93.77,74.96
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,101.24,80.99
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,99.29,79.06
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,109.64,87.51
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,120.4,84.75
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,176.66,107.99
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,233.19,146.43
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,287.24,189.15
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,343.43,236.62
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,396.78,284.3
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,444.01,326.34
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,495.52,369.82
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,546.08,411.49
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,591.5,448.63
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,634.28,482.91
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,685.33,522.87
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,730.85,558.53
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,777.91,594.73
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,823.56,629.58
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,853.23,651.63
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,879.49,671.0
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,917.07,698.46
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,951.71,723.86
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,963.74,733.43
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,971.79,740.65
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,971.73,742.24
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,967.7,741.35
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,952.29,733.4
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,941.39,728.75
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,896.7,700.01
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,848.74,668.72
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,801.58,637.22
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,752.04,603.11
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,695.29,562.61
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,637.14,519.29
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,549.37,450.37
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,461.12,377.81
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,354.17,286.35
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,249.3,172.69
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,95.61,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.36,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,12.2,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,21.12,11.31
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,31.48,21.8
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,41.72,31.35
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,54.54,43.0
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,67.7,54.76
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,78.96,64.61
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,89.81,73.91
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,101.25,83.59
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,110.14,90.93
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,117.22,96.63
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,120.77,99.25
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,126.85,104.06
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,132.69,108.64
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,141.91,116.07
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,150.55,122.97
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,174.26,142.42
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,187.18,144.82
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,196.48,145.29
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,230.39,166.79
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,251.36,181.77
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,288.08,210.94
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,322.88,239.69
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,358.61,269.84
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,396.99,302.48
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,436.22,335.28
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,499.06,385.41
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,566.64,438.45
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,583.67,452.8
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,595.21,462.71
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,600.48,467.81
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,595.51,465.13
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,626.75,489.27
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,656.47,511.93
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,820.23,636.66
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,961.66,736.64
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,952.43,731.5
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,932.39,720.16
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,922.12,714.77
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,907.85,706.6
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,720.66,574.16
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,515.96,418.56
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,723.75,584.33
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,911.83,724.44
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,849.14,680.09
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,784.21,634.7
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,667.95,548.37
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,545.8,453.87
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,453.79,379.55
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,364.47,303.74
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,310.92,253.38
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,252.84,167.85
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,96.3,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.36,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,9.44,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,15.95,6.98
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.39,17.33
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,36.7,26.89
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,29.42,20.66
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,24.62,16.43
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,25.41,17.12
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,25.95,17.54
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,31.73,22.59
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,37.52,27.59
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,47.19,35.94
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,56.89,44.23
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,67.01,52.82
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,76.83,61.08
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,88.43,70.82
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,99.88,80.36
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,110.19,88.87
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,120.47,97.31
