Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,132.18,102.02
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,144.28,111.41
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,150.64,116.29
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,157.18,121.4
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,156.39,120.76
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,155.49,120.08
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,174.42,135.13
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,193.86,150.51
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,194.9,151.41
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,195.88,152.32
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,216.52,168.82
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,245.5,191.82
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,276.35,216.25
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,309.08,242.08
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,324.35,255.76
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,358.03,283.88
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,592.09,470.21
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,810.9,635.58
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,820.23,642.15
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,826.28,648.02
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,820.17,645.07
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,810.54,639.79
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,826.11,654.09
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,838.69,666.24
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,756.07,607.94
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,657.38,536.29
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,660.08,541.06
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,671.62,551.84
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,657.04,541.92
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,639.56,528.68
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,568.17,471.11
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,497.11,410.66
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,333.18,270.89
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,174.78,106.22
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,61.49,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,3.93,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,11.8,4.63
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,17.38,9.8
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,21.77,13.86
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,26.7,18.32
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,33.62,24.49
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,40.56,30.59
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,46.75,35.94
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,52.96,41.24
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,63.83,50.56
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,74.35,59.47
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,95.05,77.06
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,115.21,93.97
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,135.99,111.23
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,156.26,127.89
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,170.45,139.32
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,184.75,150.79
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,198.62,154.15
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,212.99,164.91
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,218.67,168.99
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,237.23,183.32
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,238.0,184.11
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,227.44,176.07
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,229.05,177.4
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,230.47,178.56
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,229.85,178.21
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,229.0,177.7
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,227.16,176.46
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,225.11,175.07
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,218.06,169.71
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,210.65,164.09
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,230.29,180.17
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,240.47,188.83
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,361.5,287.04
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,491.92,389.62
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,513.11,406.37
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,533.79,423.37
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,451.89,360.17
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,342.87,274.88
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,279.57,225.56
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,237.91,192.17
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,257.97,210.02
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,279.12,228.63
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,356.39,294.18
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,431.26,356.61
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,413.57,343.31
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,394.77,328.68
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,321.49,267.59
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,248.0,204.47
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,174.78,139.06
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,89.44,45.58
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,30.83,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,5.51,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,9.88,1.88
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,18.67,10.56
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,27.5,18.7
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,34.8,25.41
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,42.12,32.01
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,45.58,35.06
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,49.06,38.03
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,54.87,43.01
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,60.7,47.93
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,67.3,53.47
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,73.62,58.72
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,73.8,58.63
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,73.92,58.53
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,84.49,67.36
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,94.93,76.01
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,107.02,86.02
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,119.01,95.88
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,127.54,98.07
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,136.43,104.84
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,149.78,115.22
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,163.51,125.91
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,174.8,134.71
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,186.47,143.84
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,207.36,160.16
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,228.99,176.99
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,257.32,199.02
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,288.04,222.83
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,325.98,252.22
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,366.77,283.65
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,386.63,299.44
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,407.6,316.23
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,475.08,369.63
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,549.51,427.6
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,745.89,579.16
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,933.54,714.86
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,945.64,723.55
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,953.87,731.3
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,952.47,731.97
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,947.1,730.16
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,940.82,729.35
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,923.43,720.83
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,894.3,703.11
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,861.97,682.9
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,814.38,651.21
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,764.38,616.83
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,681.5,556.09
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,597.9,492.26
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,406.63,339.02
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,206.55,170.29
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,174.63,138.98
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,148.89,65.38
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,48.07,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,8.65,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,15.26,5.68
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,28.86,19.29
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,42.19,31.58
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,56.44,44.54
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,70.59,57.21
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,79.54,65.05
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,88.39,72.62
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,98.8,81.45
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,109.13,90.07
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,122.3,101.03
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,135.35,111.77
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,144.82,119.35
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,154.18,126.81
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,168.68,138.55
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,182.96,150.01
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,191.62,156.79
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,200.48,163.72
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,203.12,157.28
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,221.69,171.15
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,244.06,188.14
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,268.17,206.64
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,273.86,211.32
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,278.61,215.27
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,307.42,237.43
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,340.4,262.99
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,402.99,311.44
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,477.71,368.87
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,587.09,453.01
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,706.43,543.19
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,748.79,575.37
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,789.78,606.86
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,818.03,628.49
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,843.28,647.98
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,858.71,660.69
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,870.49,670.95
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,874.39,675.98
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,874.51,678.49
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,864.52,673.17
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,843.19,660.04
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,822.02,648.09
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,797.81,633.79
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,763.27,611.54
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,726.21,586.98
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,677.3,552.48
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,626.82,515.7
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,557.51,462.57
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,488.16,407.27
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,380.18,318.44
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,294.94,244.62
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,204.63,162.48
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,100.2,29.03
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,33.96,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,7.87,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,14.5,4.83
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,27.8,18.41
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,40.82,30.47
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,56.4,44.67
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,71.85,58.55
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,81.78,67.3
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,91.61,75.77
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,100.09,82.89
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,108.46,89.81
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,123.21,102.17
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,137.81,114.24
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,153.79,127.36
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,159.83,131.96
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,172.78,142.4
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,185.35,152.42
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,197.6,162.14
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,210.08,171.99
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,236.53,181.95
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,255.53,194.38
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,291.24,218.14
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,328.42,244.68
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,373.64,277.63
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,439.31,328.73
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,494.37,374.42
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,552.08,421.5
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,600.15,461.1
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,647.1,499.11
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,690.78,533.9
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,732.58,566.76
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,768.08,594.59
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,800.64,620.0
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,826.75,640.49
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,849.39,658.42
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,863.96,670.82
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,874.71,680.58
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,877.4,684.55
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,876.1,685.8
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,846.96,666.54
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,822.53,650.49
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,763.22,609.19
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,700.72,564.66
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,666.72,541.48
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,630.55,516.03
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,595.9,491.37
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,559.52,464.59
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,515.24,430.26
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,470.09,393.74
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,371.81,312.05
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,295.14,244.91
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,208.13,164.21
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,104.23,10.65
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,36.73,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,9.83,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.36,6.47
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,28.93,19.38
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,40.44,30.17
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,44.88,34.48
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,50.84,39.93
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,49.05,38.3
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,46.74,36.12
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,59.14,46.94
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,70.9,57.04
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,82.46,66.84
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,93.9,76.42
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,111.99,91.61
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,129.72,106.3
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,146.06,119.67
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,167.48,137.17
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,172.0,140.48
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,186.69,152.25
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,194.98,142.38
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,220.56,155.08
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,264.74,189.0
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,312.31,227.2
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,346.87,257.94
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,381.13,287.53
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,414.12,314.4
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,449.86,343.27
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,490.51,376.34
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,533.44,411.1
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,540.32,417.05
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,530.48,410.12
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,544.01,422.26
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,555.91,433.06
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,555.48,433.67
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,552.04,431.94
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,730.02,570.73
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,905.88,701.41
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,841.38,656.79
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,769.25,606.64
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,788.5,623.26
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,805.18,637.17
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,803.99,639.58
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,799.71,639.96
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,793.41,637.99
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,783.99,633.67
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,699.66,572.14
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,623.7,515.55
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,552.79,460.85
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,481.98,403.79
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,393.15,328.96
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,306.72,253.3
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,193.51,150.67
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,84.0,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,28.69,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,2.75,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,5.3,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,9.48,2.55
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,13.68,6.5
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,19.79,12.12
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,25.93,17.69
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,30.16,21.47
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,34.4,25.19
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,40.96,30.92
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,47.54,36.6
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,61.88,49.03
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,75.72,60.86
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,94.61,76.92
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,113.07,92.41
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,129.91,106.38
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,146.44,119.96
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,165.52,135.57
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,184.26,150.77
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,208.3,160.99
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,250.64,191.81
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,270.01,198.67
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,327.75,238.38
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,377.78,274.99
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,453.73,334.89
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,510.91,384.79
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,566.72,432.41
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,619.66,476.65
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,670.65,518.3
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,715.43,554.35
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,757.05,587.32
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,753.9,584.88
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,724.67,563.09
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,674.29,525.86
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,601.12,470.75
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,717.34,563.7
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,827.34,649.01
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,808.84,637.32
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,785.75,623.03
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,804.51,638.49
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,820.41,651.77
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,810.19,647.5
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,796.85,641.08
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,775.6,627.76
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,751.51,612.13
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,726.32,595.52
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,698.61,576.28
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,638.51,530.15
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,577.42,481.26
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,490.69,409.04
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,402.7,332.26
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,289.44,223.83
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,153.74,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,54.18,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,5.9,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,10.93,1.16
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,19.68,11.23
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,27.51,18.61
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,26.4,17.9
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,24.14,15.97
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,25.51,17.19
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,25.18,16.84
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,35.18,25.65
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,45.22,34.37
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,56.07,43.71
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,66.96,52.97
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,77.34,61.72
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,87.49,70.19
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,98.6,79.42
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,109.57,88.49
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,122.16,98.86
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,134.58,109.04
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,149.87,115.95
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,165.7,128.12
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,176.44,136.37
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,187.54,144.97
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,172.92,133.46
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,157.21,121.1
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,173.47,133.98
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,190.35,147.3
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,209.58,162.49
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,233.4,181.26
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,227.94,177.09
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,225.86,175.63
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,216.93,168.85
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,207.55,161.72
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,232.28,183.01
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,263.12,209.17
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,501.17,401.04
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,728.61,573.97
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,738.23,581.11
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,744.92,587.75
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,723.93,573.7
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,699.49,557.27
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,646.69,520.14
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,576.69,469.19
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,533.17,436.59
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,461.57,381.59
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,442.37,368.02
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,422.45,353.15
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,462.79,386.85
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,474.09,395.55
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,388.47,323.71
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,305.78,251.0
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,206.01,154.31
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,47.52,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,5.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,2.75,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.14,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,5.49,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,6.82,0.36
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,9.86,3.15
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,12.92,5.92
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,15.98,8.67
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,19.05,11.38
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,34.02,24.63
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,49.08,37.8
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,70.8,56.61
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,91.08,73.92
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,107.54,87.74
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,123.71,101.17
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,133.15,108.8
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,142.49,116.32
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,129.62,105.17
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,116.17,93.6
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,100.81,76.8
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,84.49,63.53
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,99.65,75.65
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,115.07,87.9
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,126.23,96.73
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,137.65,105.79
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,158.05,121.95
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,179.12,138.59
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,187.31,145.05
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,195.73,151.75
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,199.79,155.04
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,203.92,158.44
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,227.99,177.63
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,265.38,207.12
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,346.38,271.89
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,418.32,328.95
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,635.8,498.89
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,835.05,646.21
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,844.28,652.54
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,850.05,658.21
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,852.58,661.56
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,851.78,662.75
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,841.63,658.11
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,828.16,651.22
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,860.23,676.96
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,882.36,695.19
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,851.56,674.9
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,817.96,652.24
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,755.08,607.18
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,690.91,558.64
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,606.18,490.97
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,515.91,413.83
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,371.37,270.13
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,164.69,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,10.62,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,19.83,4.63
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,28.0,18.17
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,36.27,26.19
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,44.19,33.57
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,52.67,41.25
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,70.15,56.67
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,87.81,72.0
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,101.69,83.8
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,113.25,93.41
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,130.32,107.61
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,146.87,121.19
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,165.28,136.21
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,174.82,143.67
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,177.77,145.65
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,169.1,138.02
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,188.58,153.79
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,208.99,170.13
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,222.51,170.52
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,233.61,179.06
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,236.58,181.48
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,237.73,182.69
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,255.66,196.22
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,276.29,212.17
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,341.72,261.58
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,434.53,333.11
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,538.74,413.79
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,653.59,502.14
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,704.78,541.9
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,754.55,580.2
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,772.37,594.18
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,794.63,610.58
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,785.28,603.37
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,759.87,584.71
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,857.43,657.86
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,934.39,711.32
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,946.01,719.77
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,953.73,726.28
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,953.61,727.92
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,962.03,735.67
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,948.89,727.89
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,932.0,717.74
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,881.56,685.38
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,823.09,646.83
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,760.85,604.44
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,696.68,559.09
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,567.5,462.05
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,452.7,372.14
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,352.74,289.6
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,234.89,189.54
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,212.98,147.81
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,104.99,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,15.55,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,15.7,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.0,1.75,15.85,8.0,6.06,0.0
2018,8,30,6,30,0.0,12.0,1.7,16.0,12.0,9.1,2.33
2018,8,30,6,45,0.0,16.5,1.65,16.15,16.5,12.53,5.49
2018,8,30,7,0,0.0,21.0,1.6,16.3,21.0,15.97,8.61
2018,8,30,7,15,0.0,25.5,1.55,16.35,25.5,19.42,11.7
2018,8,30,7,30,0.0,30.0,1.5,16.4,30.0,22.88,14.75
2018,8,30,7,45,0.0,33.0,1.4,16.45,33.0,25.19,16.75
2018,8,30,8,0,0.0,36.0,1.3,16.5,36.0,27.51,18.73
2018,8,30,8,15,0.0,61.5,1.25,16.6,61.5,47.17,35.89
2018,8,30,8,30,0.0,87.0,1.2,16.7,87.0,66.95,52.92
2018,8,30,8,45,5.5,134.5,1.15,16.8,138.0,100.82,81.77
2018,8,30,9,0,11.0,182.0,1.1,16.9,189.0,132.94,108.62
2018,8,30,9,15,29.5,194.5,1.15,17.05,214.5,134.82,109.76
