Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,30,48.0,207.0,1.2,17.2,240.0,142.84,116.15
2018,8,30,9,45,53.5,246.5,1.2,17.35,285.5,165.4,134.54
2018,8,30,10,0,59.0,286.0,1.2,17.5,331.0,186.73,151.68
2018,8,30,10,15,77.0,323.5,1.35,17.6,384.0,216.53,165.45
2018,8,30,10,30,95.0,361.0,1.5,17.7,437.0,249.99,189.55
2018,8,30,10,45,89.5,371.0,1.6,17.85,444.5,266.86,202.54
2018,8,30,11,0,84.0,381.0,1.7,18.0,452.0,283.28,215.64
2018,8,30,11,15,82.0,391.5,1.8,18.05,461.5,300.78,229.61
2018,8,30,11,30,80.0,402.0,1.9,18.1,471.0,318.38,243.63
2018,8,30,11,45,83.0,391.5,2.05,18.2,463.5,324.17,248.65
2018,8,30,12,0,86.0,381.0,2.2,18.3,456.0,329.38,253.31
2018,8,30,12,15,98.0,384.0,2.3,18.3,469.5,349.13,269.0
2018,8,30,12,30,110.0,387.0,2.4,18.3,483.0,375.59,289.74
2018,8,30,12,45,122.0,388.0,2.55,18.35,493.5,398.42,307.77
2018,8,30,13,0,134.0,389.0,2.7,18.4,504.0,422.14,326.49
2018,8,30,13,15,278.0,339.0,2.85,18.35,571.5,513.2,398.48
2018,8,30,13,30,422.0,289.0,3.0,18.3,639.0,617.53,479.23
2018,8,30,13,45,493.0,263.0,3.15,18.3,660.5,677.85,525.78
2018,8,30,14,0,564.0,237.0,3.3,18.3,682.0,745.75,577.71
2018,8,30,14,15,710.5,175.0,3.4,18.2,712.5,842.34,651.04
2018,8,30,14,30,857.0,113.0,3.5,18.1,743.0,918.82,705.96
2018,8,30,14,45,845.5,110.5,3.65,18.0,705.0,941.85,723.99
2018,8,30,15,0,834.0,108.0,3.8,17.9,667.0,949.06,731.66
2018,8,30,15,15,818.0,105.0,3.8,17.9,624.0,947.4,732.24
2018,8,30,15,30,802.0,102.0,3.8,17.9,581.0,941.77,730.3
2018,8,30,15,45,781.0,98.5,4.05,17.65,533.5,926.74,724.02
2018,8,30,16,0,760.0,95.0,4.3,17.4,486.0,907.97,714.99
2018,8,30,16,15,729.5,92.0,4.35,17.2,435.5,883.66,700.74
2018,8,30,16,30,699.0,89.0,4.4,17.0,385.0,850.21,679.59
2018,8,30,16,45,657.0,83.5,4.5,16.8,332.5,799.3,645.12
2018,8,30,17,0,615.0,78.0,4.6,16.6,280.0,746.25,607.69
2018,8,30,17,15,554.0,71.5,4.65,16.35,229.0,671.93,551.79
2018,8,30,17,30,493.0,65.0,4.7,16.1,178.0,596.81,492.38
2018,8,30,17,45,403.5,54.5,4.7,15.9,131.0,490.94,404.79
2018,8,30,18,0,314.0,44.0,4.7,15.7,84.0,388.77,315.34
2018,8,30,18,15,198.5,29.0,4.65,15.55,50.0,259.4,172.88
2018,8,30,18,30,83.0,14.0,4.6,15.4,16.0,79.34,0.0
2018,8,30,18,45,41.5,7.0,4.55,15.25,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.35,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.5,4.0,3.02,0.0
2018,8,31,6,15,40.5,11.0,4.45,14.65,17.5,8.72,1.72
2018,8,31,6,30,81.0,18.0,4.4,14.8,31.0,13.59,6.29
2018,8,31,6,45,50.5,20.5,4.35,14.95,29.5,15.88,8.49
2018,8,31,7,0,20.0,23.0,4.3,15.1,28.0,18.33,10.75
2018,8,31,7,15,10.0,33.5,4.15,15.3,36.0,26.55,18.1
2018,8,31,7,30,0.0,44.0,4.0,15.5,44.0,33.62,24.36
2018,8,31,7,45,0.0,65.5,3.9,15.7,65.5,50.22,38.95
2018,8,31,8,0,0.0,87.0,3.8,15.9,87.0,66.53,53.1
2018,8,31,8,15,1.5,117.0,3.6,16.15,118.0,87.83,71.4
2018,8,31,8,30,3.0,147.0,3.4,16.4,149.0,108.55,88.95
2018,8,31,8,45,23.5,194.5,3.25,16.65,209.0,140.24,115.61
2018,8,31,9,0,44.0,242.0,3.1,16.9,269.0,160.95,132.59
2018,8,31,9,15,51.5,266.5,2.95,17.2,300.5,174.72,143.56
2018,8,31,9,30,59.0,291.0,2.8,17.5,332.0,188.07,154.1
2018,8,31,9,45,86.0,317.5,2.7,17.75,380.5,202.54,165.52
2018,8,31,10,0,113.0,344.0,2.6,18.0,429.0,203.05,165.4
2018,8,31,10,15,317.5,298.0,2.65,18.25,549.5,200.64,145.43
2018,8,31,10,30,522.0,252.0,2.7,18.5,670.0,224.62,151.97
2018,8,31,10,45,721.0,175.5,2.7,18.75,770.0,258.4,170.64
2018,8,31,11,0,920.0,99.0,2.7,19.0,870.0,323.84,218.98
2018,8,31,11,15,923.5,99.5,2.9,19.05,884.5,382.68,271.47
2018,8,31,11,30,927.0,100.0,3.1,19.1,899.0,440.98,323.27
2018,8,31,11,45,928.5,100.0,3.3,19.2,905.5,497.27,372.53
2018,8,31,12,0,930.0,100.0,3.5,19.3,912.0,552.3,419.63
2018,8,31,12,15,932.5,98.5,3.8,19.2,911.5,605.25,464.59
2018,8,31,12,30,935.0,97.0,4.1,19.1,911.0,656.5,507.34
2018,8,31,12,45,899.5,111.0,4.35,19.05,887.5,693.77,538.48
2018,8,31,13,0,864.0,125.0,4.6,19.0,864.0,725.98,565.54
2018,8,31,13,15,899.0,106.5,4.9,18.85,862.0,777.87,607.86
2018,8,31,13,30,934.0,88.0,5.2,18.7,860.0,828.21,646.58
2018,8,31,13,45,929.0,87.5,5.5,18.55,836.0,861.77,673.29
2018,8,31,14,0,924.0,87.0,5.8,18.4,812.0,891.92,697.8
2018,8,31,14,15,917.0,85.5,6.0,18.2,781.0,915.71,717.56
2018,8,31,14,30,910.0,84.0,6.2,18.0,750.0,935.76,734.87
2018,8,31,14,45,891.0,85.5,6.4,17.75,709.5,944.17,744.12
2018,8,31,15,0,872.0,87.0,6.6,17.5,669.0,948.52,750.67
2018,8,31,15,15,867.5,82.0,6.6,17.5,628.5,955.33,757.51
2018,8,31,15,30,863.0,77.0,6.6,17.5,588.0,958.29,761.72
2018,8,31,15,45,750.0,99.0,6.65,17.1,517.0,895.67,718.93
2018,8,31,16,0,637.0,121.0,6.7,16.7,446.0,823.5,668.28
2018,8,31,16,15,684.0,98.0,6.65,16.5,414.0,845.44,687.77
2018,8,31,16,30,731.0,75.0,6.6,16.3,382.0,856.01,698.22
2018,8,31,16,45,634.5,78.5,6.5,16.05,319.0,769.48,633.76
2018,8,31,17,0,538.0,82.0,6.4,15.8,256.0,675.56,561.85
2018,8,31,17,15,334.0,80.0,6.3,15.55,181.5,462.97,390.87
2018,8,31,17,30,130.0,78.0,6.2,15.3,107.0,226.82,190.54
2018,8,31,17,45,163.0,59.5,6.05,15.0,86.0,253.7,212.06
2018,8,31,18,0,196.0,41.0,5.9,14.7,65.0,279.31,227.7
2018,8,31,18,15,122.5,26.5,5.75,14.6,39.0,186.72,113.63
2018,8,31,18,30,49.0,12.0,5.6,14.5,13.0,49.68,0.0
2018,8,31,18,45,24.5,6.0,5.45,14.4,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,1,5,45,26.0,5.5,2.85,14.0,7.0,4.33,0.0
2018,9,1,6,0,52.0,11.0,2.9,14.2,14.0,8.39,0.0
2018,9,1,6,15,164.0,25.0,2.7,14.4,48.5,19.1,10.45
2018,9,1,6,30,276.0,39.0,2.5,14.6,83.0,31.04,21.61
2018,9,1,6,45,221.5,42.0,2.3,14.8,85.5,31.61,22.49
2018,9,1,7,0,167.0,45.0,2.1,15.0,88.0,33.0,23.88
2018,9,1,7,15,83.5,54.5,1.95,15.2,76.0,42.06,31.97
2018,9,1,7,30,0.0,64.0,1.8,15.4,64.0,49.06,38.11
2018,9,1,7,45,1.5,91.5,1.65,15.6,92.0,69.23,55.74
2018,9,1,8,0,3.0,119.0,1.5,15.8,120.0,88.55,72.33
2018,9,1,8,15,14.0,156.5,1.55,15.95,163.5,114.03,94.01
2018,9,1,8,30,25.0,194.0,1.6,16.1,207.0,138.71,114.67
2018,9,1,8,45,29.0,214.0,1.6,16.3,230.5,144.63,119.17
2018,9,1,9,0,33.0,234.0,1.6,16.5,254.0,156.38,128.61
2018,9,1,9,15,35.0,253.5,1.75,16.7,276.0,167.52,137.5
2018,9,1,9,30,37.0,273.0,1.9,16.9,298.0,178.35,146.11
2018,9,1,9,45,33.5,280.5,2.1,17.05,304.0,182.65,149.33
2018,9,1,10,0,30.0,288.0,2.3,17.2,310.0,186.76,152.42
2018,9,1,10,15,32.5,302.0,2.45,17.3,327.0,200.92,155.56
2018,9,1,10,30,35.0,316.0,2.6,17.4,344.0,216.2,166.87
2018,9,1,10,45,42.0,335.0,2.75,17.5,369.5,236.08,181.95
2018,9,1,11,0,49.0,354.0,2.9,17.6,395.0,257.52,198.45
2018,9,1,11,15,48.0,354.0,3.1,17.6,394.5,265.97,205.39
2018,9,1,11,30,47.0,354.0,3.3,17.6,394.0,274.08,212.12
2018,9,1,11,45,59.0,366.5,3.5,17.65,417.5,296.34,229.61
2018,9,1,12,0,71.0,379.0,3.7,17.7,441.0,320.47,248.63
2018,9,1,12,15,219.0,336.5,3.8,17.7,526.5,387.13,301.23
2018,9,1,12,30,367.0,294.0,3.9,17.7,612.0,471.48,367.91
2018,9,1,12,45,517.5,251.0,4.05,17.75,694.5,564.11,440.82
2018,9,1,13,0,668.0,208.0,4.2,17.8,777.0,670.52,523.3
2018,9,1,13,15,665.0,204.5,4.35,17.7,761.5,703.08,549.41
2018,9,1,13,30,662.0,201.0,4.5,17.6,746.0,733.01,573.89
2018,9,1,13,45,673.0,195.0,4.65,17.5,734.5,769.38,603.16
2018,9,1,14,0,684.0,189.0,4.8,17.4,723.0,803.7,630.85
2018,9,1,14,15,753.5,162.0,4.9,17.25,728.5,866.29,678.75
2018,9,1,14,30,823.0,135.0,5.0,17.1,734.0,921.69,720.49
2018,9,1,14,45,812.0,131.5,5.1,17.0,696.5,931.88,729.87
2018,9,1,15,0,801.0,128.0,5.2,16.9,659.0,938.12,736.91
2018,9,1,15,15,783.5,124.5,5.2,16.9,615.5,934.13,735.83
2018,9,1,15,30,766.0,121.0,5.2,16.9,572.0,933.83,737.66
2018,9,1,15,45,711.5,121.5,5.25,16.55,513.0,890.86,709.79
2018,9,1,16,0,657.0,122.0,5.3,16.2,454.0,843.89,678.71
2018,9,1,16,15,592.0,118.5,5.25,15.95,394.0,778.22,632.08
2018,9,1,16,30,527.0,115.0,5.2,15.7,334.0,699.0,573.99
2018,9,1,16,45,510.5,103.5,5.15,15.5,292.0,668.03,552.03
2018,9,1,17,0,494.0,92.0,5.1,15.3,250.0,635.13,527.46
2018,9,1,17,15,451.5,80.5,5.05,15.0,204.5,575.85,480.73
2018,9,1,17,30,409.0,69.0,5.0,14.7,159.0,516.53,431.69
2018,9,1,17,45,330.5,55.5,4.95,14.45,115.5,422.09,351.17
2018,9,1,18,0,252.0,42.0,4.9,14.2,72.0,331.66,268.94
2018,9,1,18,15,154.0,26.5,4.85,14.1,42.0,211.48,113.12
2018,9,1,18,30,56.0,11.0,4.8,14.0,12.0,54.54,0.0
2018,9,1,18,45,28.0,5.5,4.8,13.9,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,5,45,57.0,10.5,2.0,13.45,13.5,8.26,0.0
2018,9,2,6,0,114.0,21.0,2.0,13.7,27.0,15.9,0.0
2018,9,2,6,15,218.5,37.0,1.95,13.9,65.0,27.95,17.82
2018,9,2,6,30,323.0,53.0,1.9,14.1,103.0,40.01,29.49
2018,9,2,6,45,304.0,67.0,1.85,14.35,128.5,49.59,38.46
2018,9,2,7,0,285.0,81.0,1.8,14.6,154.0,58.67,46.75
2018,9,2,7,15,270.0,96.5,1.8,14.8,178.0,69.87,56.7
2018,9,2,7,30,255.0,112.0,1.8,15.0,202.0,79.56,65.11
2018,9,2,7,45,308.5,124.0,1.75,15.25,250.0,84.89,69.53
2018,9,2,8,0,362.0,136.0,1.7,15.5,298.0,92.27,75.66
2018,9,2,8,15,457.0,141.5,1.65,15.75,370.5,96.48,78.95
2018,9,2,8,30,552.0,147.0,1.6,16.0,443.0,101.62,83.02
2018,9,2,8,45,572.5,156.0,1.6,16.25,486.5,105.57,86.05
2018,9,2,9,0,593.0,165.0,1.6,16.5,530.0,109.3,88.87
2018,9,2,9,15,605.5,172.0,1.65,16.75,566.5,111.38,90.31
2018,9,2,9,30,618.0,179.0,1.7,17.0,603.0,113.32,91.64
2018,9,2,9,45,624.0,183.0,1.7,17.2,630.5,113.23,91.29
2018,9,2,10,0,630.0,187.0,1.7,17.4,658.0,113.13,90.96
2018,9,2,10,15,593.5,203.0,1.75,17.6,660.0,160.28,105.12
2018,9,2,10,30,557.0,219.0,1.8,17.8,662.0,207.52,137.3
2018,9,2,10,45,577.0,221.5,1.8,17.95,691.5,254.78,173.69
2018,9,2,11,0,597.0,224.0,1.8,18.1,721.0,304.56,214.8
2018,9,2,11,15,613.5,221.5,1.9,18.2,740.0,352.29,255.57
2018,9,2,11,30,630.0,219.0,2.0,18.3,759.0,401.46,297.43
2018,9,2,11,45,650.5,218.0,2.1,18.35,779.0,454.61,341.73
2018,9,2,12,0,671.0,217.0,2.2,18.4,799.0,509.16,386.28
2018,9,2,12,15,681.0,217.5,2.35,18.4,807.0,560.05,427.57
2018,9,2,12,30,691.0,218.0,2.5,18.4,815.0,610.64,467.87
2018,9,2,12,45,694.5,215.5,2.7,18.35,810.0,653.93,502.55
2018,9,2,13,0,698.0,213.0,2.9,18.3,805.0,695.55,535.58
2018,9,2,13,15,695.5,209.5,3.1,18.2,789.5,729.9,563.12
2018,9,2,13,30,693.0,206.0,3.3,18.1,774.0,761.57,588.54
2018,9,2,13,45,729.0,185.5,3.45,17.95,767.0,806.1,623.69
2018,9,2,14,0,765.0,165.0,3.6,17.8,760.0,848.88,656.71
2018,9,2,14,15,784.5,151.5,3.75,17.65,740.0,875.79,677.63
2018,9,2,14,30,804.0,138.0,3.9,17.5,720.0,906.72,701.68
2018,9,2,14,45,790.0,135.5,4.05,17.3,682.0,914.71,709.85
2018,9,2,15,0,776.0,133.0,4.2,17.1,644.0,918.7,715.57
2018,9,2,15,15,758.0,129.0,4.2,17.1,600.5,921.03,719.0
2018,9,2,15,30,740.0,125.0,4.2,17.1,557.0,912.31,714.75
2018,9,2,15,45,651.5,129.5,4.3,16.7,486.5,840.09,666.27
2018,9,2,16,0,563.0,134.0,4.4,16.3,416.0,763.24,613.69
2018,9,2,16,15,537.5,126.5,4.35,16.05,372.5,721.24,584.8
2018,9,2,16,30,512.0,119.0,4.3,15.8,329.0,688.97,562.55
2018,9,2,16,45,493.0,106.5,4.2,15.55,286.0,654.51,537.73
2018,9,2,17,0,474.0,94.0,4.1,15.3,243.0,618.18,510.66
2018,9,2,17,15,430.0,81.5,4.05,15.05,197.5,556.56,462.31
2018,9,2,17,30,386.0,69.0,4.0,14.8,152.0,494.98,411.65
2018,9,2,17,45,306.5,54.5,3.9,14.5,109.0,398.86,330.18
2018,9,2,18,0,227.0,40.0,3.8,14.2,66.0,306.75,246.21
2018,9,2,18,15,133.5,24.0,3.75,14.1,37.5,186.61,78.17
2018,9,2,18,30,40.0,8.0,3.7,14.0,9.0,38.99,0.0
2018,9,2,18,45,20.0,4.0,3.65,13.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,3,5,45,20.5,6.0,1.95,13.3,7.0,4.72,0.0
2018,9,3,6,0,41.0,12.0,2.0,13.5,14.0,9.34,0.0
2018,9,3,6,15,102.0,25.0,2.0,13.75,38.5,18.82,10.07
2018,9,3,6,30,163.0,38.0,2.0,14.0,63.0,28.41,19.32
2018,9,3,6,45,160.0,45.5,2.0,14.2,78.0,33.52,24.22
2018,9,3,7,0,157.0,53.0,2.0,14.4,93.0,39.9,30.09
2018,9,3,7,15,78.5,67.0,1.95,14.65,87.0,50.5,39.56
2018,9,3,7,30,0.0,81.0,1.9,14.9,81.0,61.32,49.06
2018,9,3,7,45,1.5,106.5,1.9,15.1,107.0,79.34,64.74
2018,9,3,8,0,3.0,132.0,1.9,15.3,133.0,96.99,79.86
2018,9,3,8,15,5.0,151.0,1.85,15.5,153.5,110.22,90.94
2018,9,3,8,30,7.0,170.0,1.8,15.7,174.0,123.32,101.78
2018,9,3,8,45,12.5,190.5,1.8,15.95,198.0,137.29,113.23
2018,9,3,9,0,18.0,211.0,1.8,16.2,222.0,151.1,124.44
2018,9,3,9,15,23.5,234.5,1.8,16.35,250.0,166.55,136.97
2018,9,3,9,30,29.0,258.0,1.8,16.5,278.0,170.27,139.61
2018,9,3,9,45,28.5,270.5,1.8,16.7,291.0,177.27,145.02
2018,9,3,10,0,28.0,283.0,1.8,16.9,304.0,184.08,150.24
2018,9,3,10,15,39.0,306.0,1.85,17.05,336.5,203.38,157.25
2018,9,3,10,30,50.0,329.0,1.9,17.2,369.0,225.43,173.27
2018,9,3,10,45,70.0,358.0,2.0,17.35,415.5,254.95,195.13
2018,9,3,11,0,90.0,387.0,2.1,17.5,462.0,288.05,220.08
2018,9,3,11,15,156.0,381.0,2.15,17.6,513.0,312.98,237.98
2018,9,3,11,30,222.0,375.0,2.2,17.7,564.0,348.28,264.92
2018,9,3,11,45,392.5,318.5,2.25,17.75,656.0,409.02,311.06
2018,9,3,12,0,563.0,262.0,2.3,17.8,748.0,486.84,371.35
2018,9,3,12,15,658.5,226.5,2.4,17.85,794.0,554.1,424.35
2018,9,3,12,30,754.0,191.0,2.5,17.9,840.0,627.12,481.34
2018,9,3,12,45,740.0,194.0,2.6,17.9,825.0,665.74,512.03
2018,9,3,13,0,726.0,197.0,2.7,17.9,810.0,701.25,540.06
2018,9,3,13,15,695.0,203.0,2.8,17.85,780.5,723.5,558.05
2018,9,3,13,30,664.0,209.0,2.9,17.8,751.0,741.15,572.48
2018,9,3,13,45,650.5,210.5,3.05,17.7,728.0,764.5,591.44
2018,9,3,14,0,637.0,212.0,3.2,17.6,705.0,784.41,607.81
2018,9,3,14,15,712.5,175.5,3.3,17.4,705.5,842.77,653.08
2018,9,3,14,30,788.0,139.0,3.4,17.2,706.0,892.45,689.96
2018,9,3,14,45,774.0,136.0,3.55,17.0,668.5,899.51,697.37
2018,9,3,15,0,760.0,133.0,3.7,16.8,631.0,909.87,707.66
2018,9,3,15,15,741.5,129.5,3.7,16.8,588.0,904.85,705.81
2018,9,3,15,30,723.0,126.0,3.7,16.8,545.0,896.02,701.52
2018,9,3,15,45,699.5,120.5,3.75,16.4,498.0,876.17,690.78
2018,9,3,16,0,676.0,115.0,3.8,16.0,451.0,852.77,677.46
2018,9,3,16,15,597.0,115.0,3.75,15.75,388.0,777.5,624.74
2018,9,3,16,30,518.0,115.0,3.7,15.5,325.0,689.11,560.96
2018,9,3,16,45,490.0,104.0,3.6,15.3,280.5,647.69,531.24
2018,9,3,17,0,462.0,93.0,3.5,15.1,236.0,604.76,498.96
2018,9,3,17,15,417.0,80.5,3.35,14.9,191.0,542.46,449.73
2018,9,3,17,30,372.0,68.0,3.2,14.7,146.0,480.33,398.33
2018,9,3,17,45,274.0,53.5,3.1,14.45,102.0,368.04,303.84
2018,9,3,18,0,176.0,39.0,3.0,14.2,58.0,261.05,206.94
2018,9,3,18,15,100.5,23.0,2.85,14.1,32.5,154.46,38.41
2018,9,3,18,30,25.0,7.0,2.7,14.0,7.0,25.89,0.0
2018,9,3,18,45,12.5,3.5,2.55,13.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,4,5,45,43.0,7.0,2.6,13.75,9.0,5.51,0.0
2018,9,4,6,0,86.0,14.0,2.7,14.0,18.0,10.69,0.0
2018,9,4,6,15,176.5,26.0,2.75,14.25,48.0,19.86,10.78
2018,9,4,6,30,267.0,38.0,2.8,14.5,78.0,29.08,19.81
2018,9,4,6,45,213.0,41.0,2.8,14.75,81.0,30.85,21.77
2018,9,4,7,0,159.0,44.0,2.8,15.0,84.0,32.26,23.19
2018,9,4,7,15,79.5,51.0,2.7,15.25,71.0,37.61,27.99
2018,9,4,7,30,0.0,58.0,2.6,15.5,58.0,44.42,33.98
2018,9,4,7,45,0.0,71.0,2.55,15.75,71.0,54.48,42.74
2018,9,4,8,0,0.0,84.0,2.5,16.0,84.0,64.32,51.18
2018,9,4,8,15,1.5,109.5,2.4,16.2,110.5,82.58,66.86
2018,9,4,8,30,3.0,135.0,2.3,16.4,137.0,100.44,81.98
2018,9,4,8,45,4.0,153.0,2.25,16.6,155.5,113.02,92.4
2018,9,4,9,0,5.0,171.0,2.2,16.8,174.0,125.45,102.6
2018,9,4,9,15,6.0,183.0,2.2,17.0,187.0,133.86,109.34
2018,9,4,9,30,7.0,195.0,2.2,17.2,200.0,142.19,115.97
2018,9,4,9,45,12.0,221.5,2.15,17.4,230.5,159.74,130.27
2018,9,4,10,0,17.0,248.0,2.1,17.6,261.0,176.93,144.13
2018,9,4,10,15,47.5,294.5,2.1,17.75,332.0,197.88,152.43
2018,9,4,10,30,78.0,341.0,2.1,17.9,403.0,235.97,179.99
2018,9,4,10,45,214.0,331.5,2.1,18.05,507.0,251.65,186.18
2018,9,4,11,0,350.0,322.0,2.1,18.2,611.0,304.85,223.55
2018,9,4,11,15,560.0,248.5,2.2,18.3,720.5,351.61,256.65
2018,9,4,11,30,770.0,175.0,2.3,18.4,830.0,427.87,315.34
2018,9,4,11,45,775.0,174.5,2.35,18.5,838.0,480.01,359.76
2018,9,4,12,0,780.0,174.0,2.4,18.6,846.0,531.59,402.77
2018,9,4,12,15,759.0,182.0,2.5,18.6,834.5,574.35,438.5
2018,9,4,12,30,738.0,190.0,2.6,18.6,823.0,616.29,472.54
2018,9,4,12,45,727.0,189.0,2.7,18.6,806.5,652.71,501.94
2018,9,4,13,0,716.0,188.0,2.8,18.6,790.0,686.09,528.57
2018,9,4,13,15,646.5,203.0,2.95,18.5,738.0,687.1,531.11
2018,9,4,13,30,577.0,218.0,3.1,18.4,686.0,680.6,527.91
2018,9,4,13,45,553.5,213.5,3.3,18.3,651.5,687.2,535.03
2018,9,4,14,0,530.0,209.0,3.5,18.2,617.0,689.73,538.96
2018,9,4,14,15,695.0,158.5,3.65,18.0,670.0,809.22,630.38
2018,9,4,14,30,860.0,108.0,3.8,17.8,723.0,912.99,705.6
2018,9,4,14,45,846.5,106.0,3.95,17.6,684.5,934.01,722.42
2018,9,4,15,0,833.0,104.0,4.1,17.4,646.0,939.59,729.25
2018,9,4,15,15,816.5,101.5,4.1,17.4,602.5,937.72,729.74
2018,9,4,15,30,800.0,99.0,4.1,17.4,559.0,931.9,727.66
2018,9,4,15,45,750.5,99.5,4.15,16.95,502.0,893.18,703.67
2018,9,4,16,0,701.0,100.0,4.2,16.5,445.0,857.81,681.93
2018,9,4,16,15,613.0,101.0,4.15,16.2,379.0,775.49,624.06
2018,9,4,16,30,525.0,102.0,4.1,15.9,313.0,690.31,562.59
2018,9,4,16,45,502.0,94.0,4.05,15.6,272.5,656.05,538.59
2018,9,4,17,0,479.0,86.0,4.0,15.3,232.0,619.55,511.48
2018,9,4,17,15,432.5,75.0,3.9,15.0,187.5,548.65,455.53
2018,9,4,17,30,386.0,64.0,3.8,14.7,143.0,486.97,404.37
2018,9,4,17,45,302.0,50.5,3.7,14.4,101.5,388.63,320.56
2018,9,4,18,0,218.0,37.0,3.6,14.1,60.0,295.18,232.59
2018,9,4,18,15,128.0,22.5,3.5,14.05,34.0,174.69,2.11
2018,9,4,18,30,38.0,8.0,3.4,14.0,8.0,37.21,0.0
2018,9,4,18,45,19.0,4.0,3.3,13.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,13.1,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,13.3,4.0,3.02,0.0
2018,9,5,6,15,65.5,16.0,2.3,13.5,25.5,12.54,4.67
2018,9,5,6,30,131.0,28.0,2.3,13.7,47.0,21.1,12.88
2018,9,5,6,45,141.5,30.0,2.3,13.9,58.5,22.53,14.45
2018,9,5,7,0,152.0,32.0,2.3,14.1,70.0,23.93,15.84
2018,9,5,7,15,76.0,36.0,2.3,14.3,55.0,27.16,18.77
2018,9,5,7,30,0.0,40.0,2.3,14.5,40.0,30.54,21.75
2018,9,5,7,45,0.0,48.5,2.25,14.75,48.5,37.1,27.5
2018,9,5,8,0,0.0,57.0,2.2,15.0,57.0,43.67,33.19
2018,9,5,8,15,0.0,74.5,2.3,15.2,74.5,57.22,44.96
2018,9,5,8,30,0.0,92.0,2.4,15.4,92.0,70.58,56.42
2018,9,5,8,45,0.0,107.5,2.45,15.6,107.5,81.84,65.94
2018,9,5,9,0,0.0,123.0,2.5,15.8,123.0,92.97,75.27
2018,9,5,9,15,0.5,136.5,2.65,15.95,137.0,102.61,83.26
2018,9,5,9,30,1.0,150.0,2.8,16.1,151.0,112.15,91.14
2018,9,5,9,45,2.0,157.5,2.9,16.2,159.0,117.53,95.47
2018,9,5,10,0,3.0,165.0,3.0,16.3,167.0,122.87,99.77
2018,9,5,10,15,4.5,178.5,3.15,16.4,182.0,133.06,103.22
2018,9,5,10,30,6.0,192.0,3.3,16.5,197.0,143.68,111.46
2018,9,5,10,45,7.5,203.5,3.4,16.6,209.5,153.26,118.9
2018,9,5,11,0,9.0,215.0,3.5,16.7,222.0,163.18,126.66
2018,9,5,11,15,8.0,200.5,3.55,16.7,207.0,154.0,119.34
2018,9,5,11,30,7.0,186.0,3.6,16.7,192.0,144.25,111.58
2018,9,5,11,45,7.5,193.0,3.7,16.75,199.5,150.71,116.77
2018,9,5,12,0,8.0,200.0,3.8,16.8,207.0,157.31,122.07
2018,9,5,12,15,8.0,197.5,3.9,16.75,204.5,156.56,121.55
2018,9,5,12,30,8.0,195.0,4.0,16.7,202.0,155.72,121.0
2018,9,5,12,45,7.5,192.0,4.05,16.65,198.5,154.1,119.81
2018,9,5,13,0,7.0,189.0,4.1,16.6,195.0,152.35,118.54
2018,9,5,13,15,71.5,201.5,4.2,16.5,259.5,228.95,181.7
2018,9,5,13,30,136.0,214.0,4.3,16.4,324.0,308.82,246.88
2018,9,5,13,45,118.0,205.5,4.35,16.3,299.0,283.51,227.1
2018,9,5,14,0,100.0,197.0,4.4,16.2,274.0,267.84,214.92
2018,9,5,14,15,250.0,181.0,4.45,16.05,362.0,427.93,346.06
2018,9,5,14,30,400.0,165.0,4.5,15.9,450.0,560.26,452.8
2018,9,5,14,45,306.0,167.0,4.55,15.75,378.0,489.79,397.33
2018,9,5,15,0,212.0,169.0,4.6,15.6,306.0,389.53,318.18
2018,9,5,15,15,210.5,169.5,4.6,15.6,297.5,396.71,325.07
2018,9,5,15,30,209.0,170.0,4.6,15.6,289.0,403.36,331.25
2018,9,5,15,45,172.5,169.5,4.65,15.3,262.0,351.21,290.1
2018,9,5,16,0,136.0,169.0,4.7,15.0,235.0,320.76,265.61
2018,9,5,16,15,118.5,161.5,4.65,14.8,214.5,300.83,249.87
2018,9,5,16,30,101.0,154.0,4.6,14.6,194.0,281.56,234.36
2018,9,5,16,45,142.0,134.0,4.55,14.4,181.5,302.26,253.94
2018,9,5,17,0,183.0,114.0,4.5,14.2,169.0,342.14,288.44
2018,9,5,17,15,156.0,93.0,4.45,14.0,133.5,271.25,229.19
2018,9,5,17,30,129.0,72.0,4.4,13.8,98.0,220.84,185.41
2018,9,5,17,45,92.5,52.5,4.35,13.6,68.5,164.03,134.64
2018,9,5,18,0,56.0,33.0,4.3,13.4,39.0,106.35,80.31
2018,9,5,18,15,35.5,19.0,4.25,13.3,22.0,62.74,0.0
2018,9,5,18,30,15.0,5.0,4.2,13.2,5.0,16.11,0.0
2018,9,5,18,45,7.5,2.5,4.1,13.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.5,2.35,12.2,3.5,2.75,0.0
2018,9,6,6,0,0.0,7.0,2.3,12.3,7.0,5.31,0.0
2018,9,6,6,15,19.0,19.0,2.25,12.45,22.0,15.02,6.62
2018,9,6,6,30,38.0,31.0,2.2,12.6,37.0,24.04,15.5
2018,9,6,6,45,92.5,41.0,2.15,12.8,62.0,30.87,21.97
2018,9,6,7,0,147.0,51.0,2.1,13.0,87.0,38.41,28.91
2018,9,6,7,15,73.5,60.0,2.1,13.2,78.0,45.65,35.46
2018,9,6,7,30,0.0,69.0,2.1,13.4,69.0,52.86,41.83
2018,9,6,7,45,0.5,87.0,2.1,13.65,87.0,65.96,53.31
2018,9,6,8,0,1.0,105.0,2.1,13.9,105.0,78.89,64.48
2018,9,6,8,15,22.0,136.5,2.2,14.2,148.0,97.91,80.8
2018,9,6,8,30,43.0,168.0,2.3,14.5,191.0,117.93,97.75
2018,9,6,8,45,45.5,200.0,2.4,14.75,226.0,137.04,113.73
2018,9,6,9,0,48.0,232.0,2.5,15.0,261.0,155.39,128.89
2018,9,6,9,15,156.0,230.0,2.7,15.2,333.5,150.29,124.12
2018,9,6,9,30,264.0,228.0,2.9,15.4,406.0,141.56,116.37
2018,9,6,9,45,257.5,243.0,3.05,15.65,424.5,147.89,121.4
2018,9,6,10,0,251.0,258.0,3.2,15.9,443.0,153.93,126.14
2018,9,6,10,15,271.0,266.5,3.3,16.05,473.0,179.08,131.93
2018,9,6,10,30,291.0,275.0,3.4,16.2,503.0,210.43,152.55
2018,9,6,10,45,331.5,279.0,3.5,16.35,545.5,246.28,179.16
2018,9,6,11,0,372.0,283.0,3.6,16.5,588.0,281.39,207.2
2018,9,6,11,15,487.0,251.0,3.6,16.65,657.5,330.8,245.61
2018,9,6,11,30,602.0,219.0,3.6,16.8,727.0,389.76,293.06
2018,9,6,11,45,667.0,202.0,3.65,16.9,768.5,449.76,342.81
2018,9,6,12,0,732.0,185.0,3.7,17.0,810.0,514.98,396.25
2018,9,6,12,15,744.0,177.5,3.65,17.15,811.5,561.98,435.22
2018,9,6,12,30,756.0,170.0,3.6,17.3,813.0,608.37,472.86
2018,9,6,12,45,763.0,165.5,3.6,17.4,808.0,652.95,508.49
2018,9,6,13,0,770.0,161.0,3.6,17.5,803.0,695.94,542.25
2018,9,6,13,15,782.5,153.5,3.6,17.55,794.0,738.51,575.32
2018,9,6,13,30,795.0,146.0,3.6,17.6,785.0,779.21,606.6
2018,9,6,13,45,789.0,141.0,3.6,17.65,758.5,805.03,625.78
2018,9,6,14,0,783.0,136.0,3.6,17.7,732.0,827.36,642.29
2018,9,6,14,15,844.5,112.0,3.65,17.65,730.5,874.78,677.21
2018,9,6,14,30,906.0,88.0,3.7,17.6,729.0,931.64,718.49
2018,9,6,14,45,894.0,87.0,3.7,17.55,690.5,943.6,728.03
2018,9,6,15,0,882.0,86.0,3.7,17.5,652.0,951.64,735.38
2018,9,6,15,15,867.0,83.5,3.7,17.5,608.0,951.11,736.84
2018,9,6,15,30,852.0,81.0,3.7,17.5,564.0,946.67,735.8
2018,9,6,15,45,830.5,78.5,3.75,17.25,515.5,943.92,737.13
2018,9,6,16,0,809.0,76.0,3.8,17.0,467.0,925.67,727.5
2018,9,6,16,15,780.0,73.0,3.8,16.8,415.5,895.8,709.04
2018,9,6,16,30,751.0,70.0,3.8,16.6,364.0,862.66,687.8
2018,9,6,16,45,710.0,65.0,3.85,16.35,311.0,812.24,653.35
2018,9,6,17,0,669.0,60.0,3.9,16.1,258.0,759.44,615.56
2018,9,6,17,15,607.0,54.0,3.85,15.75,206.5,692.06,564.13
2018,9,6,17,30,545.0,48.0,3.8,15.4,155.0,617.37,503.71
2018,9,6,17,45,444.5,40.0,3.75,15.05,109.5,505.76,410.0
2018,9,6,18,0,344.0,32.0,3.7,14.7,64.0,397.11,301.09
2018,9,6,18,15,197.5,19.0,3.7,14.55,35.0,220.14,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.4,6.0,4.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,14.25,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,71.5,7.5,2.5,12.6,10.5,5.9,0.0
2018,9,7,6,0,143.0,15.0,2.5,12.8,21.0,11.8,0.0
2018,9,7,6,15,259.0,24.5,2.45,13.1,54.0,19.98,10.43
2018,9,7,6,30,375.0,34.0,2.4,13.4,87.0,27.84,18.73
2018,9,7,6,45,351.0,41.5,2.4,13.65,108.0,33.14,23.87
2018,9,7,7,0,327.0,49.0,2.4,13.9,129.0,38.05,28.47
2018,9,7,7,15,259.5,68.0,2.35,14.15,141.0,49.43,38.68
2018,9,7,7,30,192.0,87.0,2.3,14.4,153.0,62.92,50.6
2018,9,7,7,45,188.0,109.0,2.25,14.7,182.0,76.66,62.53
2018,9,7,8,0,184.0,131.0,2.2,15.0,211.0,89.78,73.74
2018,9,7,8,15,221.0,147.5,2.2,15.25,255.0,99.94,82.23
2018,9,7,8,30,258.0,164.0,2.2,15.5,299.0,109.84,90.41
2018,9,7,8,45,231.5,198.5,2.2,15.8,328.0,127.89,105.46
2018,9,7,9,0,205.0,233.0,2.2,16.1,357.0,152.89,126.21
2018,9,7,9,15,372.5,208.0,2.2,16.35,451.5,126.89,103.72
2018,9,7,9,30,540.0,183.0,2.2,16.6,546.0,114.55,92.95
2018,9,7,9,45,633.5,165.5,2.15,16.85,613.5,104.62,84.26
2018,9,7,10,0,727.0,148.0,2.1,17.1,681.0,95.95,76.68
2018,9,7,10,15,737.0,152.0,2.15,17.3,710.5,149.35,93.26
2018,9,7,10,30,747.0,156.0,2.2,17.5,740.0,203.59,126.79
2018,9,7,10,45,753.5,160.5,2.25,17.65,763.0,258.69,169.99
2018,9,7,11,0,760.0,165.0,2.3,17.8,786.0,314.46,217.48
2018,9,7,11,15,765.5,167.5,2.45,17.9,802.0,369.03,265.34
2018,9,7,11,30,771.0,170.0,2.6,18.0,818.0,423.66,313.06
2018,9,7,11,45,781.0,166.0,2.75,18.1,826.5,475.47,357.85
2018,9,7,12,0,791.0,162.0,2.9,18.2,835.0,527.06,401.54
2018,9,7,12,15,786.5,166.5,3.1,18.25,834.5,576.68,442.93
2018,9,7,12,30,782.0,171.0,3.3,18.3,834.0,624.43,481.97
2018,9,7,12,45,773.0,169.5,3.5,18.35,818.5,662.3,513.09
2018,9,7,13,0,764.0,168.0,3.7,18.4,803.0,697.21,541.5
2018,9,7,13,15,800.5,150.0,3.95,18.35,802.5,748.19,582.19
2018,9,7,13,30,837.0,132.0,4.2,18.3,802.0,798.23,621.57
2018,9,7,13,45,798.5,138.0,4.45,18.25,761.0,809.28,631.35
2018,9,7,14,0,760.0,144.0,4.7,18.2,720.0,814.97,637.9
2018,9,7,14,15,840.0,115.0,4.85,18.15,726.5,884.2,689.88
2018,9,7,14,30,920.0,86.0,5.0,18.1,733.0,941.2,732.62
2018,9,7,14,45,908.0,84.5,5.15,18.0,693.5,952.8,743.41
2018,9,7,15,0,896.0,83.0,5.3,17.9,654.0,960.38,751.85
2018,9,7,15,15,880.5,81.0,5.3,17.9,609.5,960.04,753.5
2018,9,7,15,30,865.0,79.0,5.3,17.9,565.0,955.76,752.55
2018,9,7,15,45,844.5,76.0,5.35,17.65,516.0,941.51,745.61
2018,9,7,16,0,824.0,73.0,5.4,17.4,467.0,935.27,744.56
2018,9,7,16,15,796.0,70.0,5.35,17.15,415.5,906.34,726.06
2018,9,7,16,30,768.0,67.0,5.3,16.9,364.0,874.11,704.79
2018,9,7,16,45,728.5,62.0,5.25,16.7,310.5,825.02,669.89
2018,9,7,17,0,689.0,57.0,5.2,16.5,257.0,773.54,631.68
2018,9,7,17,15,626.5,51.5,5.1,16.15,205.0,697.68,572.47
2018,9,7,17,30,564.0,46.0,5.0,15.8,153.0,631.08,516.98
2018,9,7,17,45,460.5,38.0,4.85,15.5,107.5,516.74,419.14
2018,9,7,18,0,357.0,30.0,4.7,15.2,62.0,406.01,300.6
2018,9,7,18,15,205.0,18.0,4.6,15.05,33.5,185.74,0.0
2018,9,7,18,30,53.0,6.0,4.5,14.9,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,4.35,14.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.55,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.8,26.0,14.16,0.0
2018,9,8,6,15,350.0,27.0,4.45,14.0,65.5,22.44,12.07
2018,9,8,6,30,496.0,36.0,4.5,14.2,105.0,30.2,20.64
2018,9,8,6,45,460.0,49.0,4.55,14.45,134.5,39.94,29.75
2018,9,8,7,0,424.0,62.0,4.6,14.7,164.0,49.02,38.08
2018,9,8,7,15,316.0,95.0,4.55,14.95,181.0,68.05,55.06
2018,9,8,7,30,208.0,128.0,4.5,15.2,198.0,88.44,72.97
2018,9,8,7,45,392.0,119.5,4.45,15.45,279.0,83.75,68.6
2018,9,8,8,0,576.0,111.0,4.4,15.7,360.0,82.25,67.0
2018,9,8,8,15,717.0,89.5,4.35,15.95,437.0,75.08,60.45
2018,9,8,8,30,858.0,68.0,4.3,16.2,514.0,70.24,55.97
2018,9,8,8,45,875.0,70.0,4.25,16.4,560.5,72.54,57.74
2018,9,8,9,0,892.0,72.0,4.2,16.6,607.0,74.73,59.41
2018,9,8,9,15,902.0,75.5,4.2,16.8,648.5,77.57,61.63
2018,9,8,9,30,912.0,79.0,4.2,17.0,690.0,80.23,63.71
2018,9,8,9,45,918.0,81.5,4.15,17.2,724.5,82.02,65.04
2018,9,8,10,0,924.0,84.0,4.1,17.4,759.0,83.67,66.26
2018,9,8,10,15,930.5,86.0,4.1,17.6,788.0,134.75,75.98
2018,9,8,10,30,937.0,88.0,4.1,17.8,817.0,196.7,113.64
2018,9,8,10,45,941.5,89.0,4.15,17.95,839.0,258.09,162.36
2018,9,8,11,0,946.0,90.0,4.2,18.1,861.0,319.45,215.98
2018,9,8,11,15,948.0,91.0,4.3,18.2,874.5,379.74,270.4
2018,9,8,11,30,950.0,92.0,4.4,18.3,888.0,439.24,323.97
2018,9,8,11,45,951.0,92.5,4.5,18.45,894.0,496.91,375.07
2018,9,8,12,0,952.0,93.0,4.6,18.6,900.0,553.2,423.8
2018,9,8,12,15,954.0,91.0,4.8,18.65,898.0,606.4,469.44
2018,9,8,12,30,956.0,89.0,5.0,18.7,896.0,657.69,512.63
2018,9,8,12,45,957.0,86.5,5.15,18.75,886.0,705.75,552.37
2018,9,8,13,0,958.0,84.0,5.3,18.8,876.0,751.29,589.54
2018,9,8,13,15,954.5,83.0,5.45,18.85,857.5,792.21,621.8
2018,9,8,13,30,951.0,82.0,5.6,18.9,839.0,829.95,650.37
2018,9,8,13,45,945.0,81.0,5.7,18.95,813.5,862.33,674.87
2018,9,8,14,0,939.0,80.0,5.8,19.0,788.0,891.11,696.9
2018,9,8,14,15,932.0,79.5,5.85,19.0,756.5,915.87,716.05
2018,9,8,14,30,925.0,79.0,5.9,19.0,725.0,936.87,732.69
2018,9,8,14,45,914.5,77.5,5.95,19.05,686.5,949.68,743.5
2018,9,8,15,0,904.0,76.0,6.0,19.1,648.0,958.5,751.7
2018,9,8,15,15,889.5,73.5,6.0,19.1,603.5,958.32,753.48
2018,9,8,15,30,875.0,71.0,6.0,19.1,559.0,954.15,752.59
2018,9,8,15,45,857.5,69.0,6.05,18.8,512.0,943.88,748.58
2018,9,8,16,0,840.0,67.0,6.1,18.5,465.0,930.01,741.96
2018,9,8,16,15,814.0,65.0,6.1,18.15,414.5,915.88,734.9
2018,9,8,16,30,788.0,63.0,6.1,17.8,364.0,886.92,716.4
2018,9,8,16,45,748.0,59.0,6.1,17.45,310.5,838.56,682.42
2018,9,8,17,0,708.0,55.0,6.1,17.1,257.0,787.76,644.93
2018,9,8,17,15,642.0,50.0,6.0,16.65,204.5,709.08,583.15
2018,9,8,17,30,576.0,45.0,5.9,16.2,152.0,639.68,524.91
2018,9,8,17,45,462.5,37.5,5.85,15.7,105.5,517.01,419.69
2018,9,8,18,0,349.0,30.0,5.8,15.2,59.0,394.98,283.27
2018,9,8,18,15,197.0,18.0,5.7,15.0,32.0,178.6,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.8,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,5,45,65.0,7.5,3.75,13.0,10.0,0.0,0.0
2018,9,9,6,0,130.0,15.0,3.7,13.2,20.0,11.8,0.0
2018,9,9,6,15,236.0,26.5,3.7,13.5,52.5,21.63,11.16
2018,9,9,6,30,342.0,38.0,3.7,13.8,85.0,30.95,21.3
2018,9,9,6,45,299.0,51.0,3.65,14.1,105.0,38.52,28.52
2018,9,9,7,0,256.0,64.0,3.6,14.4,125.0,46.99,36.33
2018,9,9,7,15,209.0,91.5,3.45,14.65,149.0,65.82,53.15
2018,9,9,7,30,162.0,119.0,3.3,14.9,173.0,84.56,69.62
2018,9,9,7,45,368.5,116.0,3.15,15.2,266.5,81.19,66.41
2018,9,9,8,0,575.0,113.0,3.0,15.5,360.0,83.73,68.35
2018,9,9,8,15,691.5,101.0,2.95,15.8,433.5,76.45,61.68
2018,9,9,8,30,808.0,89.0,2.9,16.1,507.0,76.04,61.04
2018,9,9,8,45,844.5,87.0,2.8,16.4,559.0,75.02,59.89
2018,9,9,9,0,881.0,85.0,2.7,16.7,611.0,82.63,66.19
2018,9,9,9,15,897.5,85.5,2.8,16.95,653.5,83.61,66.77
2018,9,9,9,30,914.0,86.0,2.9,17.2,696.0,84.51,67.3
2018,9,9,9,45,927.0,86.0,2.95,17.45,732.5,84.95,67.46
2018,9,9,10,0,940.0,86.0,3.0,17.7,769.0,85.33,67.58
2018,9,9,10,15,946.5,87.0,3.05,17.95,798.0,135.82,76.51
2018,9,9,10,30,953.0,88.0,3.1,18.2,827.0,198.2,113.9
2018,9,9,10,45,957.0,89.0,3.2,18.4,848.5,260.5,162.98
2018,9,9,11,0,961.0,90.0,3.3,18.6,870.0,322.7,216.97
2018,9,9,11,15,963.0,91.0,3.4,18.75,883.5,383.91,271.73
2018,9,9,11,30,965.0,92.0,3.5,18.9,897.0,444.31,325.54
2018,9,9,11,45,965.5,93.0,3.6,19.05,903.0,502.99,376.96
