Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,0,966.0,94.0,3.7,19.2,909.0,560.23,425.88
2018,9,9,12,15,965.0,94.0,3.95,19.25,906.5,614.16,471.53
2018,9,9,12,30,964.0,94.0,4.2,19.3,904.0,665.97,514.51
2018,9,9,12,45,961.5,93.5,4.45,19.3,893.0,714.04,554.18
2018,9,9,13,0,959.0,93.0,4.7,19.3,882.0,759.39,591.37
2018,9,9,13,15,954.5,92.5,4.9,19.25,863.5,800.37,624.2
2018,9,9,13,30,950.0,92.0,5.1,19.2,845.0,838.12,653.08
2018,9,9,13,45,943.0,91.5,5.35,19.1,819.0,870.47,678.63
2018,9,9,14,0,936.0,91.0,5.6,19.0,793.0,899.17,701.77
2018,9,9,14,15,928.0,89.5,5.7,18.9,760.0,922.22,720.22
2018,9,9,14,30,920.0,88.0,5.8,18.8,727.0,941.39,736.12
2018,9,9,14,45,908.5,86.0,5.85,18.65,687.5,952.87,746.57
2018,9,9,15,0,897.0,84.0,5.9,18.5,648.0,960.3,754.38
2018,9,9,15,15,881.5,82.0,5.9,18.5,603.5,959.94,756.06
2018,9,9,15,30,866.0,80.0,5.9,18.5,559.0,955.63,755.09
2018,9,9,15,45,845.5,76.5,6.0,18.15,509.5,952.39,756.67
2018,9,9,16,0,825.0,73.0,6.1,17.8,460.0,933.7,746.92
2018,9,9,16,15,798.0,69.5,6.05,17.55,408.5,905.02,728.47
2018,9,9,16,30,771.0,66.0,6.0,17.3,357.0,873.03,707.08
2018,9,9,16,45,731.0,61.0,5.95,17.0,303.5,823.41,671.56
2018,9,9,17,0,691.0,56.0,5.9,16.7,250.0,771.4,632.52
2018,9,9,17,15,625.0,50.5,5.8,16.3,198.0,692.26,569.9
2018,9,9,17,30,559.0,45.0,5.7,15.9,146.0,623.05,511.28
2018,9,9,17,45,446.5,37.0,5.55,15.5,100.5,501.15,405.54
2018,9,9,18,0,334.0,29.0,5.4,15.1,55.0,375.98,255.5
2018,9,9,18,15,179.5,16.5,5.3,14.9,29.0,162.4,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.7,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.9,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,13.1,23.0,13.38,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.4,61.5,22.41,11.4
2018,9,10,6,30,469.0,37.0,4.1,13.7,100.0,30.9,21.2
2018,9,10,6,45,507.0,47.0,4.1,13.95,142.5,38.79,28.75
2018,9,10,7,0,545.0,57.0,4.1,14.2,185.0,46.46,35.87
2018,9,10,7,15,606.0,64.5,4.0,14.5,239.5,52.32,41.17
2018,9,10,7,30,667.0,72.0,3.9,14.8,294.0,58.16,46.29
2018,9,10,7,45,727.0,72.0,3.75,15.05,351.0,63.48,50.86
2018,9,10,8,0,787.0,72.0,3.6,15.3,408.0,64.24,51.31
2018,9,10,8,15,810.5,76.0,3.5,15.65,458.5,67.37,53.8
2018,9,10,8,30,834.0,80.0,3.4,16.0,509.0,70.4,56.19
2018,9,10,8,45,850.0,83.0,3.25,16.3,555.0,72.51,57.75
2018,9,10,9,0,866.0,86.0,3.1,16.6,601.0,82.85,66.42
2018,9,10,9,15,882.5,87.5,3.1,16.95,643.5,84.4,67.47
2018,9,10,9,30,899.0,89.0,3.1,17.3,686.0,85.86,68.45
2018,9,10,9,45,912.5,88.5,3.1,17.6,722.0,85.98,68.32
2018,9,10,10,0,926.0,88.0,3.1,17.9,758.0,86.06,68.16
2018,9,10,10,15,932.0,90.0,3.15,18.15,787.0,135.57,77.02
2018,9,10,10,30,938.0,92.0,3.2,18.4,816.0,197.71,114.16
2018,9,10,10,45,942.5,93.0,3.25,18.7,837.5,259.32,162.47
2018,9,10,11,0,947.0,94.0,3.3,19.0,859.0,320.89,215.68
2018,9,10,11,15,949.5,94.5,3.4,19.2,872.5,381.21,269.51
2018,9,10,11,30,952.0,95.0,3.5,19.4,886.0,440.75,322.45
2018,9,10,11,45,952.5,95.5,3.6,19.65,891.5,498.41,372.82
2018,9,10,12,0,953.0,96.0,3.7,19.9,897.0,554.62,420.69
2018,9,10,12,15,951.0,96.5,3.8,19.95,894.0,607.76,465.27
2018,9,10,12,30,949.0,97.0,3.9,20.0,891.0,658.73,507.06
2018,9,10,12,45,944.5,98.0,4.05,20.1,880.0,706.14,545.28
2018,9,10,13,0,940.0,99.0,4.2,20.2,869.0,750.78,580.68
2018,9,10,13,15,935.5,98.5,4.35,20.15,850.5,791.11,612.48
2018,9,10,13,30,931.0,98.0,4.5,20.1,832.0,828.26,640.43
2018,9,10,13,45,924.0,97.0,4.65,20.1,805.5,859.57,664.22
2018,9,10,14,0,917.0,96.0,4.8,20.1,779.0,887.26,685.63
2018,9,10,14,15,907.5,94.0,5.0,19.9,745.5,908.02,703.21
2018,9,10,14,30,898.0,92.0,5.2,19.7,712.0,924.86,718.28
2018,9,10,14,45,886.0,90.0,5.4,19.55,673.0,935.47,729.02
2018,9,10,15,0,874.0,88.0,5.6,19.4,634.0,942.1,737.16
2018,9,10,15,15,857.0,86.0,5.6,19.4,589.5,940.06,737.59
2018,9,10,15,30,840.0,84.0,5.6,19.4,545.0,945.86,743.9
2018,9,10,15,45,818.5,80.5,5.9,18.8,496.0,929.9,738.07
2018,9,10,16,0,797.0,77.0,6.2,18.2,447.0,910.17,729.27
2018,9,10,16,15,766.5,73.5,6.25,17.75,395.5,878.06,709.12
2018,9,10,16,30,736.0,70.0,6.3,17.3,344.0,842.7,685.89
2018,9,10,16,45,690.0,65.0,6.35,16.85,291.0,787.5,646.31
2018,9,10,17,0,644.0,60.0,6.4,16.4,238.0,738.32,609.51
2018,9,10,17,15,570.5,54.0,6.35,15.95,186.5,653.7,541.79
2018,9,10,17,30,497.0,48.0,6.3,15.5,135.0,569.14,470.31
2018,9,10,17,45,375.5,38.5,6.3,15.05,91.5,438.37,356.25
2018,9,10,18,0,254.0,29.0,6.3,14.6,48.0,301.04,189.5
2018,9,10,18,15,134.0,15.5,6.25,14.5,25.0,123.43,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.4,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,14.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.3,12.95,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,13.1,20.0,12.59,0.0
2018,9,11,6,15,289.0,27.5,6.5,13.35,58.0,22.75,11.18
2018,9,11,6,30,437.0,39.0,6.6,13.6,96.0,32.39,22.43
2018,9,11,6,45,518.0,47.0,6.65,13.85,145.0,38.9,28.81
2018,9,11,7,0,599.0,55.0,6.7,14.1,194.0,45.48,34.98
2018,9,11,7,15,650.5,60.5,6.6,14.3,246.0,49.9,39.03
2018,9,11,7,30,702.0,66.0,6.5,14.5,298.0,58.81,46.93
2018,9,11,7,45,736.0,71.0,6.4,14.75,350.5,62.89,50.4
2018,9,11,8,0,770.0,76.0,6.3,15.0,403.0,66.89,53.73
2018,9,11,8,15,794.5,79.5,6.2,15.25,452.5,69.56,55.84
2018,9,11,8,30,819.0,83.0,6.1,15.5,502.0,72.17,57.87
2018,9,11,8,45,836.5,86.0,6.0,15.7,548.0,74.22,59.42
2018,9,11,9,0,854.0,89.0,5.9,15.9,594.0,76.2,60.9
2018,9,11,9,15,868.0,91.5,5.8,16.15,635.5,86.41,69.49
2018,9,11,9,30,882.0,94.0,5.7,16.4,677.0,88.33,70.88
2018,9,11,9,45,893.0,95.0,5.65,16.6,712.5,89.18,71.39
2018,9,11,10,0,904.0,96.0,5.6,16.8,748.0,89.95,71.85
2018,9,11,10,15,913.5,96.0,5.55,16.95,777.0,136.78,79.39
2018,9,11,10,30,923.0,96.0,5.5,17.1,806.0,197.22,115.48
2018,9,11,10,45,930.5,96.0,5.45,17.25,828.5,258.02,163.63
2018,9,11,11,0,938.0,96.0,5.4,17.4,851.0,319.09,217.17
2018,9,11,11,15,942.5,95.5,5.45,17.45,865.0,378.9,271.63
2018,9,11,11,30,947.0,95.0,5.5,17.5,879.0,438.12,325.53
2018,9,11,11,45,951.5,93.5,5.55,17.55,885.5,495.76,377.31
2018,9,11,12,0,956.0,92.0,5.6,17.6,892.0,552.27,426.98
2018,9,11,12,15,957.5,90.5,5.7,17.6,890.0,605.73,473.31
2018,9,11,12,30,959.0,89.0,5.8,17.6,888.0,657.24,517.05
2018,9,11,12,45,959.5,87.0,5.95,17.55,878.0,705.46,557.66
2018,9,11,13,0,960.0,85.0,6.1,17.5,868.0,751.13,595.66
2018,9,11,13,15,957.0,84.0,6.2,17.45,849.5,792.43,628.87
2018,9,11,13,30,954.0,83.0,6.3,17.4,831.0,830.56,658.16
2018,9,11,13,45,949.0,81.5,6.4,17.35,805.5,863.26,683.53
2018,9,11,14,0,944.0,80.0,6.5,17.3,780.0,892.35,706.39
2018,9,11,14,15,936.0,79.0,6.55,17.2,747.0,915.69,725.11
2018,9,11,14,30,928.0,78.0,6.6,17.1,714.0,935.15,741.22
2018,9,11,14,45,916.5,76.5,6.65,17.0,675.0,946.92,751.91
2018,9,11,15,0,905.0,75.0,6.7,16.9,636.0,954.66,759.9
2018,9,11,15,15,889.5,73.0,6.7,16.9,591.0,953.99,761.38
2018,9,11,15,30,874.0,71.0,6.7,16.9,546.0,949.36,760.14
2018,9,11,15,45,852.5,68.5,6.65,16.6,497.0,934.42,751.99
2018,9,11,16,0,831.0,66.0,6.6,16.3,448.0,915.84,741.12
2018,9,11,16,15,800.0,63.5,6.55,16.1,396.0,895.93,728.76
2018,9,11,16,30,769.0,61.0,6.5,15.9,344.0,861.41,704.82
2018,9,11,16,45,723.5,57.5,6.45,15.75,290.5,808.63,665.73
2018,9,11,17,0,678.0,54.0,6.4,15.6,237.0,753.56,623.05
2018,9,11,17,15,606.5,48.5,6.3,15.35,185.5,669.69,555.07
2018,9,11,17,30,535.0,43.0,6.2,15.1,134.0,596.22,491.42
2018,9,11,17,45,412.0,34.5,6.15,14.8,90.0,465.65,375.94
2018,9,11,18,0,289.0,26.0,6.1,14.5,46.0,325.34,179.35
2018,9,11,18,15,153.5,14.5,6.05,14.35,24.0,138.47,0.0
2018,9,11,18,30,18.0,3.0,6.0,14.2,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,12,5,45,52.5,7.0,5.0,13.3,8.5,0.0,0.0
2018,9,12,6,0,105.0,14.0,5.0,13.5,17.0,11.02,0.0
2018,9,12,6,15,167.0,28.5,5.1,13.7,44.5,21.56,9.77
2018,9,12,6,30,229.0,43.0,5.2,13.9,72.0,32.34,22.3
2018,9,12,6,45,283.5,57.0,5.35,14.1,110.5,42.55,31.98
2018,9,12,7,0,338.0,71.0,5.5,14.3,149.0,52.59,41.26
2018,9,12,7,15,269.5,96.5,5.5,14.5,168.5,69.6,56.51
2018,9,12,7,30,201.0,122.0,5.5,14.7,188.0,84.7,69.84
2018,9,12,7,45,383.5,116.5,5.45,14.85,269.0,81.88,67.17
2018,9,12,8,0,566.0,111.0,5.4,15.0,350.0,82.46,67.44
2018,9,12,8,15,692.0,96.0,5.3,15.3,423.5,73.31,59.12
2018,9,12,8,30,818.0,81.0,5.2,15.6,497.0,70.79,56.65
2018,9,12,8,45,767.5,103.5,5.1,15.85,522.5,84.56,68.38
2018,9,12,9,0,717.0,126.0,5.0,16.1,548.0,89.68,72.52
2018,9,12,9,15,725.5,134.0,4.95,16.35,586.5,93.32,75.37
2018,9,12,9,30,734.0,142.0,4.9,16.6,625.0,96.74,78.04
2018,9,12,9,45,622.0,193.5,4.85,16.85,618.0,121.76,99.11
2018,9,12,10,0,510.0,245.0,4.8,17.1,611.0,145.38,118.77
2018,9,12,10,15,475.0,270.5,4.85,17.25,622.0,186.16,132.02
2018,9,12,10,30,440.0,296.0,4.9,17.4,633.0,233.32,164.38
2018,9,12,10,45,469.0,296.0,4.95,17.5,664.0,275.82,196.46
2018,9,12,11,0,498.0,296.0,5.0,17.6,695.0,321.75,234.06
2018,9,12,11,15,510.0,298.0,5.1,17.6,712.5,366.66,272.76
2018,9,12,11,30,522.0,300.0,5.2,17.6,730.0,412.66,312.47
2018,9,12,11,45,501.5,309.5,5.25,17.65,725.0,450.38,345.72
2018,9,12,12,0,481.0,319.0,5.3,17.7,720.0,485.55,376.11
2018,9,12,12,15,568.5,278.0,5.4,17.7,750.5,540.02,421.02
2018,9,12,12,30,656.0,237.0,5.5,17.7,781.0,601.33,471.19
2018,9,12,12,45,727.5,201.0,5.6,17.65,797.0,659.77,519.08
2018,9,12,13,0,799.0,165.0,5.7,17.6,813.0,716.22,565.41
2018,9,12,13,15,752.5,180.0,5.75,17.55,779.5,741.13,585.66
2018,9,12,13,30,706.0,195.0,5.8,17.5,746.0,756.93,598.86
2018,9,12,13,45,614.0,223.0,5.85,17.45,691.0,741.58,587.77
2018,9,12,14,0,522.0,251.0,5.9,17.4,636.0,712.69,566.3
2018,9,12,14,15,437.0,265.5,5.95,17.25,578.0,676.09,539.02
2018,9,12,14,30,352.0,280.0,6.0,17.1,520.0,614.15,492.23
2018,9,12,14,45,299.0,270.0,6.0,16.9,465.5,570.61,459.62
2018,9,12,15,0,246.0,260.0,6.0,16.7,411.0,523.41,423.53
2018,9,12,15,15,249.5,240.5,6.0,16.7,384.0,516.28,419.8
2018,9,12,15,30,253.0,221.0,6.0,16.7,357.0,507.36,414.6
2018,9,12,15,45,242.0,201.5,6.15,16.2,322.0,482.53,397.36
2018,9,12,16,0,231.0,182.0,6.3,15.7,287.0,455.87,378.35
2018,9,12,16,15,242.5,158.0,6.25,15.45,256.5,443.43,370.67
2018,9,12,16,30,254.0,134.0,6.2,15.2,226.0,428.72,360.84
2018,9,12,16,45,273.5,112.0,6.15,14.95,197.0,422.16,357.32
2018,9,12,17,0,293.0,90.0,6.1,14.7,168.0,436.18,369.27
2018,9,12,17,15,242.0,73.5,6.0,14.5,128.5,344.18,291.49
2018,9,12,17,30,191.0,57.0,5.9,14.3,89.0,276.47,231.33
2018,9,12,17,45,124.5,39.5,5.8,14.1,57.5,194.44,156.06
2018,9,12,18,0,58.0,22.0,5.7,13.9,26.0,101.26,40.85
2018,9,12,18,15,29.0,11.0,5.55,13.9,13.0,32.59,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.5,3.7,13.45,5.0,0.0,0.0
2018,9,13,6,0,21.0,9.0,3.8,13.6,10.0,7.08,0.0
2018,9,13,6,15,196.5,23.5,4.0,13.85,47.5,19.12,7.46
2018,9,13,6,30,372.0,38.0,4.2,14.1,85.0,31.28,21.32
2018,9,13,6,45,484.0,44.0,4.4,14.35,135.0,36.3,26.42
2018,9,13,7,0,596.0,50.0,4.6,14.6,185.0,41.64,31.48
2018,9,13,7,15,544.0,67.5,4.7,14.8,215.0,53.93,42.54
2018,9,13,7,30,492.0,85.0,4.8,15.0,245.0,65.39,52.68
2018,9,13,7,45,391.0,122.0,4.85,15.2,263.0,85.53,70.31
2018,9,13,8,0,290.0,159.0,4.9,15.4,281.0,108.18,89.88
2018,9,13,8,15,401.0,156.0,4.85,15.65,346.5,104.81,86.54
2018,9,13,8,30,512.0,153.0,4.8,15.9,412.0,104.2,85.65
2018,9,13,8,45,690.5,114.0,4.8,16.15,498.0,82.95,66.89
2018,9,13,9,0,869.0,75.0,4.8,16.4,584.0,75.93,60.56
2018,9,13,9,15,880.0,77.5,4.7,16.55,624.0,78.12,62.24
2018,9,13,9,30,891.0,80.0,4.6,16.7,664.0,80.18,63.82
2018,9,13,9,45,898.0,83.5,4.5,16.9,699.0,82.6,65.69
2018,9,13,10,0,905.0,87.0,4.4,17.1,734.0,84.86,67.43
2018,9,13,10,15,912.5,88.0,4.35,17.25,762.5,130.34,74.72
2018,9,13,10,30,920.0,89.0,4.3,17.4,791.0,190.91,110.41
2018,9,13,10,45,925.5,90.0,4.25,17.5,812.5,251.63,158.18
2018,9,13,11,0,931.0,91.0,4.2,17.6,834.0,312.42,211.19
2018,9,13,11,15,934.5,91.0,4.2,17.7,847.5,371.71,264.73
2018,9,13,11,30,938.0,91.0,4.2,17.8,861.0,430.32,317.51
2018,9,13,11,45,940.0,91.0,4.2,17.85,867.0,487.35,368.13
2018,9,13,12,0,942.0,91.0,4.2,17.9,873.0,543.06,416.39
2018,9,13,12,15,944.0,89.5,4.25,17.9,871.0,595.97,461.48
2018,9,13,12,30,946.0,88.0,4.3,17.9,869.0,646.99,503.99
2018,9,13,12,45,947.0,86.5,4.4,17.95,859.5,695.24,543.57
2018,9,13,13,0,948.0,85.0,4.5,18.0,850.0,741.04,580.59
2018,9,13,13,15,868.0,120.0,4.55,17.95,808.5,758.46,594.87
2018,9,13,13,30,788.0,155.0,4.6,17.9,767.0,777.36,609.44
2018,9,13,13,45,762.5,159.5,4.65,17.85,735.5,801.55,628.78
2018,9,13,14,0,737.0,164.0,4.7,17.8,704.0,816.95,641.38
2018,9,13,14,15,707.5,165.5,4.8,17.7,665.0,821.46,646.5
2018,9,13,14,30,678.0,167.0,4.9,17.6,626.0,821.44,648.54
2018,9,13,14,45,689.5,151.5,4.95,17.55,595.0,836.87,661.66
2018,9,13,15,0,701.0,136.0,5.0,17.5,564.0,848.83,672.36
2018,9,13,15,15,764.0,107.0,5.0,17.5,542.0,883.97,699.78
2018,9,13,15,30,827.0,78.0,5.0,17.5,520.0,921.62,728.97
2018,9,13,15,45,776.5,82.5,5.05,17.2,466.5,887.53,707.26
2018,9,13,16,0,726.0,87.0,5.1,16.9,413.0,855.54,687.16
2018,9,13,16,15,721.0,76.0,5.1,16.65,367.0,832.63,672.94
2018,9,13,16,30,716.0,65.0,5.1,16.4,321.0,812.53,660.22
2018,9,13,16,45,693.0,58.5,5.1,16.2,273.5,777.76,635.26
2018,9,13,17,0,670.0,52.0,5.1,16.0,226.0,740.41,606.61
2018,9,13,17,15,597.5,46.0,5.0,15.65,175.0,655.41,538.23
2018,9,13,17,30,525.0,40.0,4.9,15.3,124.0,580.81,473.87
2018,9,13,17,45,392.0,31.5,4.8,15.0,81.0,442.74,350.46
2018,9,13,18,0,259.0,23.0,4.7,14.7,38.0,288.37,76.36
2018,9,13,18,15,129.5,11.5,4.65,14.5,19.0,115.64,0.0
2018,9,13,18,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,5,45,16.0,5.0,2.6,12.5,5.5,0.0,0.0
2018,9,14,6,0,32.0,10.0,2.6,12.7,11.0,7.87,0.0
2018,9,14,6,15,65.5,27.0,2.75,12.95,33.5,20.13,7.48
2018,9,14,6,30,99.0,44.0,2.9,13.2,56.0,32.38,22.3
2018,9,14,6,45,154.5,62.0,3.05,13.5,91.5,45.23,34.38
2018,9,14,7,0,210.0,80.0,3.2,13.8,127.0,57.91,46.04
2018,9,14,7,15,248.0,96.0,3.2,14.0,165.5,68.97,56.05
2018,9,14,7,30,286.0,112.0,3.2,14.2,204.0,79.8,65.62
2018,9,14,7,45,265.5,136.0,3.2,14.4,233.0,94.23,78.16
2018,9,14,8,0,245.0,160.0,3.2,14.6,262.0,107.95,89.88
2018,9,14,8,15,190.5,186.0,3.2,14.85,271.0,125.39,104.64
2018,9,14,8,30,136.0,212.0,3.2,15.1,280.0,138.8,115.74
2018,9,14,8,45,153.5,232.0,3.15,15.35,316.0,150.17,124.97
2018,9,14,9,0,171.0,252.0,3.1,15.6,352.0,161.19,133.83
2018,9,14,9,15,133.0,272.0,3.05,15.8,353.0,170.41,141.13
2018,9,14,9,30,95.0,292.0,3.0,16.0,354.0,188.34,155.7
2018,9,14,9,45,130.0,313.0,3.0,16.25,402.5,189.92,156.5
2018,9,14,10,0,165.0,334.0,3.0,16.5,451.0,200.41,164.77
2018,9,14,10,15,189.5,347.0,2.95,16.7,487.0,222.56,169.21
2018,9,14,10,30,214.0,360.0,2.9,16.9,523.0,253.14,189.15
2018,9,14,10,45,212.5,371.5,2.9,17.15,537.0,281.15,210.53
2018,9,14,11,0,211.0,383.0,2.9,17.4,551.0,309.29,233.2
2018,9,14,11,15,285.0,357.5,2.9,17.6,588.0,334.5,252.03
2018,9,14,11,30,359.0,332.0,2.9,17.8,625.0,372.91,282.27
2018,9,14,11,45,526.5,267.0,2.95,18.0,700.0,431.78,328.0
2018,9,14,12,0,694.0,202.0,3.0,18.2,775.0,505.91,386.52
2018,9,14,12,15,726.0,187.5,3.1,18.25,785.5,557.59,428.97
2018,9,14,12,30,758.0,173.0,3.2,18.3,796.0,608.2,470.13
2018,9,14,12,45,805.5,152.5,3.35,18.4,806.5,665.39,515.71
2018,9,14,13,0,853.0,132.0,3.5,18.5,817.0,723.19,561.18
2018,9,14,13,15,798.0,152.0,3.6,18.45,781.5,743.56,577.71
2018,9,14,13,30,743.0,172.0,3.7,18.4,746.0,762.71,592.95
2018,9,14,13,45,809.5,138.5,3.8,18.4,744.5,813.33,632.24
2018,9,14,14,0,876.0,105.0,3.9,18.4,743.0,857.8,665.01
2018,9,14,14,15,893.5,92.5,4.0,18.3,718.0,889.87,689.33
2018,9,14,14,30,911.0,80.0,4.1,18.2,693.0,918.51,711.46
2018,9,14,14,45,883.5,83.0,4.2,18.1,648.5,920.36,714.93
2018,9,14,15,0,856.0,86.0,4.3,18.0,604.0,917.93,715.73
2018,9,14,15,15,773.5,98.5,4.3,18.0,540.5,881.99,691.96
2018,9,14,15,30,691.0,111.0,4.3,18.0,477.0,836.1,660.95
2018,9,14,15,45,607.5,118.5,4.45,17.65,418.0,773.05,618.7
2018,9,14,16,0,524.0,126.0,4.6,17.3,359.0,694.96,563.77
2018,9,14,16,15,406.5,127.0,4.65,17.05,294.5,586.67,482.42
2018,9,14,16,30,289.0,128.0,4.7,16.8,230.0,454.42,377.93
2018,9,14,16,45,324.5,103.0,4.75,16.55,200.0,481.71,402.05
2018,9,14,17,0,360.0,78.0,4.8,16.3,170.0,481.68,402.65
2018,9,14,17,15,319.5,64.0,4.85,15.95,131.5,423.91,354.01
2018,9,14,17,30,279.0,50.0,4.9,15.6,93.0,366.76,303.2
2018,9,14,17,45,193.5,35.0,4.95,15.25,59.5,270.21,212.75
2018,9,14,18,0,108.0,20.0,5.0,14.9,26.0,153.21,0.0
2018,9,14,18,15,54.0,10.0,5.0,14.7,13.0,52.19,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,15,5,45,68.0,6.5,4.35,13.05,8.0,0.0,0.0
2018,9,15,6,0,136.0,13.0,4.4,13.2,16.0,10.23,0.0
2018,9,15,6,15,261.5,24.0,4.55,13.4,49.0,19.83,6.37
2018,9,15,6,30,387.0,35.0,4.7,13.6,82.0,28.94,19.21
2018,9,15,6,45,421.5,45.0,4.85,13.85,119.0,36.69,26.76
2018,9,15,7,0,456.0,55.0,5.0,14.1,156.0,44.21,33.8
2018,9,15,7,15,257.5,86.5,5.0,14.3,146.5,63.1,50.77
2018,9,15,7,30,59.0,118.0,5.0,14.5,137.0,83.56,68.9
2018,9,15,7,45,88.0,144.0,5.05,14.7,177.5,100.47,83.63
2018,9,15,8,0,117.0,170.0,5.1,14.9,218.0,114.23,95.38
2018,9,15,8,15,298.0,159.5,5.1,15.1,303.5,108.59,90.07
2018,9,15,8,30,479.0,149.0,5.1,15.3,389.0,101.26,83.33
2018,9,15,8,45,494.5,156.5,5.1,15.5,424.5,104.97,86.22
2018,9,15,9,0,510.0,164.0,5.1,15.7,460.0,108.52,88.96
2018,9,15,9,15,287.0,215.5,5.1,15.85,384.5,137.36,113.4
2018,9,15,9,30,64.0,267.0,5.1,16.0,309.0,175.1,145.09
2018,9,15,9,45,229.0,250.5,5.05,16.2,411.0,151.94,125.02
2018,9,15,10,0,394.0,234.0,5.0,16.4,513.0,136.88,111.95
2018,9,15,10,15,601.5,183.0,5.05,16.55,628.5,144.6,95.92
2018,9,15,10,30,809.0,132.0,5.1,16.7,744.0,192.88,117.28
2018,9,15,10,45,534.5,205.5,5.1,16.85,614.5,233.14,160.62
2018,9,15,11,0,260.0,279.0,5.1,17.0,485.0,253.89,190.0
2018,9,15,11,15,147.5,299.0,5.15,17.1,416.0,258.99,199.16
2018,9,15,11,30,35.0,319.0,5.2,17.2,347.0,246.22,192.28
2018,9,15,11,45,194.0,308.0,5.25,17.3,467.0,314.29,244.57
2018,9,15,12,0,353.0,297.0,5.3,17.4,587.0,406.72,317.26
2018,9,15,12,15,567.5,229.5,5.35,17.4,694.0,503.37,394.45
2018,9,15,12,30,782.0,162.0,5.4,17.4,801.0,613.12,482.16
2018,9,15,12,45,812.5,148.0,5.5,17.4,804.5,665.4,525.11
2018,9,15,13,0,843.0,134.0,5.6,17.4,808.0,717.32,567.51
2018,9,15,13,15,842.5,131.0,5.65,17.4,791.0,756.12,599.05
2018,9,15,13,30,842.0,128.0,5.7,17.4,774.0,792.06,627.95
2018,9,15,13,45,892.5,103.5,5.75,17.35,767.5,835.58,661.09
2018,9,15,14,0,943.0,79.0,5.8,17.3,761.0,885.89,699.16
2018,9,15,14,15,935.5,77.0,5.85,17.2,728.0,908.27,716.99
2018,9,15,14,30,928.0,75.0,5.9,17.1,695.0,926.72,732.31
2018,9,15,14,45,917.0,73.5,5.95,17.05,655.5,938.63,742.95
2018,9,15,15,0,906.0,72.0,6.0,17.0,616.0,946.54,750.93
2018,9,15,15,15,890.0,70.0,6.0,17.0,571.0,945.13,751.88
2018,9,15,15,30,874.0,68.0,6.0,17.0,526.0,939.75,750.12
2018,9,15,15,45,789.5,76.0,6.1,16.65,460.0,888.98,716.28
2018,9,15,16,0,705.0,84.0,6.2,16.3,394.0,828.48,674.48
2018,9,15,16,15,673.5,77.0,6.25,16.05,343.5,791.38,649.11
2018,9,15,16,30,642.0,70.0,6.3,15.8,293.0,751.48,620.61
2018,9,15,16,45,648.5,60.0,6.3,15.5,253.5,741.01,613.81
2018,9,15,17,0,655.0,50.0,6.3,15.2,214.0,720.62,597.39
2018,9,15,17,15,597.5,43.0,6.2,14.9,165.5,648.79,537.32
2018,9,15,17,30,540.0,36.0,6.1,14.6,117.0,576.34,472.45
2018,9,15,17,45,368.0,27.0,6.0,14.25,72.5,414.57,323.0
2018,9,15,18,0,196.0,18.0,5.9,13.9,28.0,223.38,0.0
2018,9,15,18,15,98.0,9.0,5.7,13.75,14.0,87.29,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,13.0,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,13.2,16.0,10.23,0.0
2018,9,16,6,15,302.5,22.5,3.35,13.55,51.0,18.7,4.68
2018,9,16,6,30,460.0,32.0,3.5,13.9,86.0,26.86,17.34
2018,9,16,6,45,547.0,38.0,3.65,14.25,134.5,34.77,25.01
2018,9,16,7,0,634.0,44.0,3.8,14.6,183.0,40.52,30.45
2018,9,16,7,15,687.0,49.0,3.8,14.85,235.5,45.21,34.77
2018,9,16,7,30,740.0,54.0,3.8,15.1,288.0,49.94,38.97
2018,9,16,7,45,775.5,56.5,3.75,15.35,340.0,52.53,41.15
2018,9,16,8,0,811.0,59.0,3.7,15.6,392.0,61.09,48.55
2018,9,16,8,15,835.5,61.5,3.7,15.85,442.0,64.2,51.06
2018,9,16,8,30,860.0,64.0,3.7,16.1,492.0,67.2,53.45
2018,9,16,8,45,878.0,66.5,3.65,16.4,538.5,69.96,55.6
2018,9,16,9,0,896.0,69.0,3.6,16.7,585.0,72.6,57.64
2018,9,16,9,15,909.0,70.0,3.55,16.9,626.0,74.02,58.66
2018,9,16,9,30,922.0,71.0,3.5,17.1,667.0,75.36,59.61
2018,9,16,9,45,932.0,72.5,3.5,17.35,702.5,76.85,60.68
2018,9,16,10,0,942.0,74.0,3.5,17.6,738.0,78.24,61.68
2018,9,16,10,15,948.5,74.5,3.45,17.8,766.0,122.29,68.04
2018,9,16,10,30,955.0,75.0,3.4,18.0,794.0,184.36,103.63
2018,9,16,10,45,960.0,76.0,3.4,18.15,815.5,246.83,152.28
2018,9,16,11,0,965.0,77.0,3.4,18.3,837.0,309.27,206.4
2018,9,16,11,15,968.0,77.0,3.4,18.4,850.0,370.05,261.04
2018,9,16,11,30,971.0,77.0,3.4,18.5,863.0,430.02,314.81
2018,9,16,11,45,972.5,77.0,3.4,18.6,868.5,488.26,366.17
2018,9,16,12,0,974.0,77.0,3.4,18.7,874.0,545.03,414.98
2018,9,16,12,15,972.5,78.0,3.5,18.75,871.5,599.31,460.81
2018,9,16,12,30,971.0,79.0,3.6,18.8,869.0,651.39,503.77
2018,9,16,12,45,967.5,80.0,3.65,18.85,858.0,699.78,542.81
2018,9,16,13,0,964.0,81.0,3.7,18.9,847.0,745.4,578.93
2018,9,16,13,15,960.5,79.0,3.8,18.85,827.5,785.15,609.99
2018,9,16,13,30,957.0,77.0,3.9,18.8,808.0,821.59,637.01
2018,9,16,13,45,951.5,76.5,4.0,18.75,782.0,854.55,661.62
2018,9,16,14,0,946.0,76.0,4.1,18.7,756.0,883.92,683.82
2018,9,16,14,15,937.5,74.5,4.2,18.55,722.5,905.9,701.24
2018,9,16,14,30,929.0,73.0,4.3,18.4,689.0,923.94,716.13
2018,9,16,14,45,917.5,71.5,4.4,18.25,649.5,935.29,726.68
2018,9,16,15,0,906.0,70.0,4.5,18.1,610.0,942.61,734.84
2018,9,16,15,15,890.0,68.0,4.5,18.1,565.0,941.07,735.69
2018,9,16,15,30,874.0,66.0,4.5,18.1,520.0,935.58,733.94
2018,9,16,15,45,852.5,63.0,4.7,17.7,470.5,919.64,727.47
2018,9,16,16,0,831.0,60.0,4.9,17.3,421.0,900.05,718.11
2018,9,16,16,15,800.5,57.5,4.9,17.0,369.5,869.19,698.34
2018,9,16,16,30,770.0,55.0,4.9,16.7,318.0,846.2,683.71
2018,9,16,16,45,724.0,50.5,4.95,16.45,265.0,791.74,644.26
2018,9,16,17,0,678.0,46.0,5.0,16.2,212.0,735.28,600.97
2018,9,16,17,15,603.0,41.0,4.95,15.85,162.0,649.85,531.64
2018,9,16,17,30,528.0,36.0,4.9,15.5,112.0,563.78,456.91
2018,9,16,17,45,379.5,27.5,4.85,15.15,70.5,424.82,321.84
2018,9,16,18,0,231.0,19.0,4.8,14.8,29.0,209.72,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.65,14.5,7.47,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,60.0,5.5,3.35,13.05,6.5,0.0,0.0
2018,9,17,6,0,120.0,11.0,3.4,13.2,13.0,8.65,0.0
2018,9,17,6,15,263.0,20.5,3.6,13.45,45.0,16.92,2.56
2018,9,17,6,30,406.0,30.0,3.8,13.7,77.0,24.96,15.66
2018,9,17,6,45,366.0,38.5,3.95,14.0,97.0,31.17,21.84
2018,9,17,7,0,326.0,47.0,4.1,14.3,117.0,36.89,27.25
2018,9,17,7,15,174.5,79.5,4.1,14.45,118.0,57.64,45.88
2018,9,17,7,30,23.0,112.0,4.1,14.6,119.0,79.42,65.2
2018,9,17,7,45,171.5,123.5,4.1,14.8,192.0,87.94,72.56
2018,9,17,8,0,320.0,135.0,4.1,15.0,265.0,94.68,78.22
2018,9,17,8,15,495.0,119.5,4.1,15.15,350.0,84.64,69.13
2018,9,17,8,30,670.0,104.0,4.1,15.3,435.0,77.51,62.65
2018,9,17,8,45,734.0,100.5,4.1,15.45,495.0,82.06,66.37
2018,9,17,9,0,798.0,97.0,4.1,15.6,555.0,80.36,64.65
2018,9,17,9,15,831.5,94.5,4.1,15.7,601.5,78.92,63.2
2018,9,17,9,30,865.0,92.0,4.1,15.8,648.0,86.66,69.68
2018,9,17,9,45,782.0,128.0,4.1,15.95,651.5,97.0,78.35
2018,9,17,10,0,699.0,164.0,4.1,16.1,655.0,105.9,85.74
2018,9,17,10,15,712.0,168.0,4.2,16.2,685.0,143.27,92.38
2018,9,17,10,30,725.0,172.0,4.3,16.3,715.0,198.0,125.14
2018,9,17,10,45,756.5,162.5,4.4,16.35,743.0,249.64,164.41
2018,9,17,11,0,788.0,153.0,4.5,16.4,771.0,308.97,214.53
2018,9,17,11,15,709.5,178.0,4.65,16.4,741.5,349.94,255.39
2018,9,17,11,30,631.0,203.0,4.8,16.4,712.0,386.91,291.91
2018,9,17,11,45,537.0,234.5,4.9,16.4,669.5,412.99,318.3
2018,9,17,12,0,443.0,266.0,5.0,16.4,627.0,428.16,334.3
2018,9,17,12,15,598.0,216.0,5.15,16.4,701.0,508.98,400.01
2018,9,17,12,30,753.0,166.0,5.3,16.4,775.0,597.89,472.17
2018,9,17,12,45,689.0,183.0,5.4,16.35,734.5,617.11,489.41
2018,9,17,13,0,625.0,200.0,5.5,16.3,694.0,627.61,499.45
2018,9,17,13,15,604.0,205.0,5.6,16.25,673.5,651.85,519.95
2018,9,17,13,30,583.0,210.0,5.7,16.2,653.0,672.44,537.33
2018,9,17,13,45,701.5,167.5,5.75,16.15,682.0,757.03,605.38
2018,9,17,14,0,820.0,125.0,5.8,16.1,711.0,838.09,667.91
2018,9,17,14,15,867.0,102.5,5.85,16.05,696.5,873.94,695.61
2018,9,17,14,30,914.0,80.0,5.9,16.0,682.0,917.24,729.12
2018,9,17,14,45,902.0,78.5,5.95,15.9,642.5,928.01,739.0
2018,9,17,15,0,890.0,77.0,6.0,15.8,603.0,934.8,746.35
2018,9,17,15,15,873.0,75.0,6.0,15.8,558.0,932.33,746.53
2018,9,17,15,30,856.0,73.0,6.0,15.8,513.0,925.96,744.0
2018,9,17,15,45,833.5,70.0,6.0,15.55,464.0,920.45,742.92
2018,9,17,16,0,811.0,67.0,6.0,15.3,415.0,900.09,730.64
2018,9,17,16,15,778.5,63.5,6.0,15.1,363.0,865.89,707.46
2018,9,17,16,30,746.0,60.0,6.0,14.9,311.0,828.56,681.05
2018,9,17,16,45,697.0,55.5,5.95,14.7,258.5,771.39,637.67
2018,9,17,17,0,648.0,51.0,5.9,14.5,206.0,712.06,590.24
2018,9,17,17,15,566.5,45.0,5.8,14.3,156.0,629.06,520.62
2018,9,17,17,30,485.0,39.0,5.7,14.1,106.0,539.02,440.56
2018,9,17,17,45,335.5,29.0,5.6,13.85,66.0,387.07,288.12
2018,9,17,18,0,186.0,19.0,5.5,13.6,26.0,171.29,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.55,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.0,3.65,12.6,3.0,0.0,0.0
2018,9,18,6,0,34.0,6.0,3.7,12.7,6.0,4.72,0.0
2018,9,18,6,15,109.5,15.5,3.85,12.95,26.0,11.87,0.0
2018,9,18,6,30,185.0,25.0,4.0,13.2,46.0,19.21,10.72
2018,9,18,6,45,188.0,25.5,4.15,13.45,56.5,19.86,11.89
2018,9,18,7,0,191.0,26.0,4.3,13.7,67.0,19.98,12.22
2018,9,18,7,15,95.5,27.0,4.25,13.85,47.5,19.83,12.17
2018,9,18,7,30,0.0,28.0,4.2,14.0,28.0,21.33,13.53
2018,9,18,7,45,0.0,55.5,4.15,14.2,55.5,42.49,32.42
2018,9,18,8,0,0.0,83.0,4.1,14.4,83.0,63.29,50.75
2018,9,18,8,15,0.0,83.0,4.1,14.6,83.0,63.65,50.85
2018,9,18,8,30,0.0,83.0,4.1,14.8,83.0,63.81,50.78
2018,9,18,8,45,0.0,102.5,4.05,15.0,102.5,78.06,63.03
2018,9,18,9,0,0.0,122.0,4.0,15.2,122.0,91.97,74.85
2018,9,18,9,15,0.5,135.5,4.0,15.35,136.0,101.59,82.88
2018,9,18,9,30,1.0,149.0,4.0,15.5,150.0,111.12,90.79
2018,9,18,9,45,4.5,173.5,4.0,15.65,177.0,127.95,104.9
2018,9,18,10,0,8.0,198.0,4.0,15.8,204.0,144.43,118.59
2018,9,18,10,15,19.5,242.0,3.95,15.9,256.5,174.98,137.2
2018,9,18,10,30,31.0,286.0,3.9,16.0,309.0,197.25,153.9
2018,9,18,10,45,76.5,323.5,3.85,16.15,382.5,234.84,181.47
2018,9,18,11,0,122.0,361.0,3.8,16.3,456.0,273.31,210.15
2018,9,18,11,15,341.0,306.0,3.8,16.4,578.0,319.79,241.23
2018,9,18,11,30,560.0,251.0,3.8,16.5,700.0,392.96,296.56
2018,9,18,11,45,668.0,209.5,3.75,16.55,748.5,451.53,344.58
2018,9,18,12,0,776.0,168.0,3.7,16.6,797.0,518.64,399.56
2018,9,18,12,15,756.0,167.5,3.8,16.65,778.5,555.19,431.66
2018,9,18,12,30,736.0,167.0,3.9,16.7,760.0,589.51,461.19
2018,9,18,12,45,634.5,181.5,4.0,16.7,687.5,580.4,456.9
2018,9,18,13,0,533.0,196.0,4.1,16.7,615.0,560.61,443.6
2018,9,18,13,15,352.0,245.0,4.3,16.7,519.0,497.8,395.3
2018,9,18,13,30,171.0,294.0,4.5,16.7,423.0,396.46,315.37
2018,9,18,13,45,276.5,255.5,4.65,16.65,455.5,473.27,379.01
2018,9,18,14,0,382.0,217.0,4.8,16.6,488.0,559.31,448.82
2018,9,18,14,15,633.0,154.0,5.0,16.45,578.5,740.48,593.0
2018,9,18,14,30,884.0,91.0,5.2,16.3,669.0,901.54,713.72
2018,9,18,14,45,869.5,90.0,5.35,16.2,629.5,910.29,721.97
2018,9,18,15,0,855.0,89.0,5.5,16.1,590.0,926.17,736.56
2018,9,18,15,15,836.0,86.5,5.5,16.1,545.0,921.32,734.92
2018,9,18,15,30,817.0,84.0,5.5,16.1,500.0,912.43,730.56
2018,9,18,15,45,763.0,83.0,5.7,15.7,441.5,867.88,701.91
2018,9,18,16,0,709.0,82.0,5.9,15.3,383.0,825.62,674.32
2018,9,18,16,15,639.5,82.5,5.9,15.0,327.5,762.31,628.4
2018,9,18,16,30,570.0,83.0,5.9,14.7,272.0,696.13,578.85
2018,9,18,16,45,526.5,75.0,5.9,14.4,226.0,641.81,536.82
2018,9,18,17,0,483.0,67.0,5.9,14.1,180.0,585.68,491.04
2018,9,18,17,15,396.0,56.5,5.85,13.85,133.5,485.64,406.55
2018,9,18,17,30,309.0,46.0,5.8,13.6,87.0,388.11,320.01
2018,9,18,17,45,198.5,31.5,5.7,13.3,53.5,269.62,193.41
2018,9,18,18,0,88.0,17.0,5.6,13.0,20.0,87.11,0.0
2018,9,18,18,15,44.0,8.5,5.45,12.95,10.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,19,5,45,14.5,4.0,3.65,12.05,4.0,0.0,0.0
2018,9,19,6,0,29.0,8.0,3.7,12.2,8.0,6.29,0.0
2018,9,19,6,15,122.5,22.0,3.7,12.45,34.0,16.66,0.0
2018,9,19,6,30,216.0,36.0,3.7,12.7,60.0,27.25,17.48
2018,9,19,6,45,265.5,49.0,3.65,13.0,94.0,36.84,26.87
2018,9,19,7,0,315.0,62.0,3.6,13.3,128.0,46.26,35.68
2018,9,19,7,15,187.0,90.0,3.3,13.5,132.0,64.38,52.05
2018,9,19,7,30,59.0,118.0,3.0,13.7,136.0,83.12,68.7
2018,9,19,7,45,222.5,126.0,2.75,13.95,212.5,87.55,72.45
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,92.48,76.51
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,86.94,71.33
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,78.75,63.87
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,82.78,67.1
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,80.54,64.86
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,81.96,65.82
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,83.35,66.74
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,93.25,74.95
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,94.6,75.82
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,134.84,80.8
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,195.31,114.63
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,255.54,160.49
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,315.83,211.59
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,374.97,263.49
