Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,433.45,314.6
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,489.94,363.24
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,545.03,409.45
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,596.5,452.15
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,645.87,492.19
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,691.76,529.12
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,734.94,563.38
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,772.89,593.73
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,807.58,620.18
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,836.91,642.45
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,862.62,662.35
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,881.72,678.08
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,907.57,698.78
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,914.04,706.18
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,916.35,710.99
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,909.77,708.26
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,899.14,702.81
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,875.38,690.98
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,847.84,675.9
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,811.7,652.37
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,766.15,620.75
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,698.75,570.47
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,629.74,516.27
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,525.94,431.32
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,422.49,341.43
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,280.86,187.81
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,85.35,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,7.08,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,18.2,0.0
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,29.0,18.54
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,36.31,25.96
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,43.74,32.88
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,48.56,37.31
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,53.45,41.61
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,61.67,48.69
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,65.43,51.77
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,68.22,53.93
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,70.98,56.03
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,73.17,57.63
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,75.31,59.17
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,84.36,66.57
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,85.58,67.3
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,86.63,67.9
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,87.61,68.44
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,128.06,73.37
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,189.98,107.08
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,251.38,152.9
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,312.78,204.07
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,373.49,256.62
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,433.44,308.4
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,490.63,357.14
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,546.33,403.48
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,599.65,446.95
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,650.85,487.73
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,697.87,524.61
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,742.16,558.79
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,781.72,589.31
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,818.01,615.4
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,848.89,637.85
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,876.11,657.97
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,895.93,672.62
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,911.76,684.81
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,921.04,693.32
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,926.33,699.39
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,921.16,697.75
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,923.14,701.21
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,903.54,691.16
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,880.19,678.43
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,841.02,654.06
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,798.71,626.45
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,735.26,581.68
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,679.15,539.57
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,580.02,461.67
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,482.14,378.11
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,319.49,191.05
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,116.75,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,7.08,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,17.39,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,27.38,17.2
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,34.74,24.77
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,42.2,31.78
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,47.07,36.3
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,52.0,40.68
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,59.73,47.39
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,63.18,50.22
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,67.63,53.84
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,71.91,57.24
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,77.22,61.5
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,87.04,69.58
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,90.76,72.44
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,94.33,75.17
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,99.17,78.95
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,103.56,82.34
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,147.5,100.13
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,198.67,134.0
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,238.18,162.21
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,280.58,195.91
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,311.9,225.33
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,336.54,249.02
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,352.68,265.71
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,355.61,270.67
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,375.96,287.84
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,396.43,304.98
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,397.13,306.37
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,382.67,295.96
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,389.32,302.07
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,394.79,307.13
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,487.83,381.18
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,591.12,461.41
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,754.69,585.75
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,896.82,686.31
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,904.45,692.44
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,908.07,697.18
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,913.27,702.68
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,903.75,698.07
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,883.54,687.15
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,859.64,673.45
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,820.33,647.92
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,777.96,619.16
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,720.94,577.74
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,655.99,527.68
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,556.14,447.49
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,457.69,361.18
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,296.17,153.61
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,102.35,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,4.72,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,14.46,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,24.39,14.69
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,33.51,23.86
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,42.58,32.37
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,57.8,46.18
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,72.69,59.47
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,86.59,71.63
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,100.12,83.25
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,111.01,92.38
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,121.73,101.24
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,128.55,106.63
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,139.69,115.67
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,146.0,120.58
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,152.18,125.38
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,130.41,106.63
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,114.25,92.71
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,143.55,96.59
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,194.32,125.51
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,244.3,162.46
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,297.92,206.66
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,348.89,252.17
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,397.87,295.88
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,440.38,333.85
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,480.61,369.18
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,533.12,412.88
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,586.7,456.76
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,635.02,496.3
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,685.16,536.71
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,712.29,558.98
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,739.96,581.27
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,788.51,619.32
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,840.23,657.83
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,867.67,678.4
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,901.75,703.98
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,895.55,700.93
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,874.09,687.35
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,882.42,695.42
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,886.93,700.67
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,857.52,681.52
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,824.33,659.47
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,786.89,634.19
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,740.66,601.15
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,686.89,560.47
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,631.61,515.9
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,543.87,442.93
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,457.15,362.3
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,281.81,111.24
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,82.28,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,4.72,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,16.96,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,28.95,18.19
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,36.35,26.2
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,43.74,33.25
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,58.3,46.46
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,75.92,62.16
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,87.08,71.91
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,99.48,82.58
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,102.04,84.48
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,100.38,82.68
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,101.94,83.71
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,103.74,84.94
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,95.55,77.57
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,95.49,77.28
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,87.48,70.15
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,89.78,71.91
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,126.21,75.48
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,186.46,108.4
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,246.71,154.48
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,307.15,206.56
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,366.48,260.0
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,425.1,312.93
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,481.78,363.51
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,537.08,411.82
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,589.95,457.44
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,640.92,500.58
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,688.08,540.3
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,732.73,577.58
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,772.4,610.73
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,808.81,639.28
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,837.48,662.3
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,862.31,682.76
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,882.91,699.37
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,899.62,713.35
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,908.23,721.49
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,912.87,726.97
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,907.56,725.06
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,909.27,728.48
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,888.3,714.25
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,863.61,697.13
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,822.11,667.27
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,777.54,634.07
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,716.26,586.71
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,647.2,530.52
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,538.56,439.71
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,430.8,340.01
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,257.35,52.51
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,68.06,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,3.93,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,15.72,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,27.43,16.85
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,34.03,24.3
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,40.9,30.9
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,53.25,42.15
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,61.56,49.58
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,71.74,58.49
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,81.76,67.08
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,82.54,67.42
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,81.11,65.85
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,83.44,67.55
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,85.81,69.26
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,92.81,74.93
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,92.6,74.4
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,88.27,70.41
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,93.55,74.6
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,126.67,75.24
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,186.44,105.77
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,251.5,156.69
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,306.8,205.09
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,363.6,254.95
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,417.76,302.41
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,467.5,345.42
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,515.21,385.83
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,561.91,424.71
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,606.6,461.22
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,646.99,494.0
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,684.75,524.33
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,715.44,549.54
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,747.29,575.23
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,775.87,598.51
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,806.32,621.73
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,857.02,659.53
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,895.05,688.39
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,908.85,700.31
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,918.8,709.97
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,913.14,707.89
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,914.42,710.91
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,891.2,698.52
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,864.24,683.21
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,821.81,655.11
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,776.3,623.48
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,714.66,577.67
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,645.28,522.81
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,537.43,433.76
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,431.51,333.93
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,256.17,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,71.98,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.36,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,12.2,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,21.31,11.57
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,32.72,23.03
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,42.88,32.54
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,53.74,42.45
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,68.34,55.46
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,76.81,62.8
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,86.89,71.41
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,99.67,82.21
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,116.38,96.23
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,129.7,107.2
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,136.24,112.33
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,140.57,115.55
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,144.84,118.74
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,126.51,102.93
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,115.74,93.59
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,145.15,103.17
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,188.58,131.0
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,223.99,157.46
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,260.56,187.52
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,296.8,218.85
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,332.38,249.59
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,374.19,283.95
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,420.02,321.53
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,457.16,352.54
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,493.42,382.33
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,519.88,404.29
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,544.23,424.33
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,579.52,452.5
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,613.88,479.69
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,670.76,523.83
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,720.88,562.84
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,807.71,627.13
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,890.1,686.04
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,896.87,691.66
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,899.62,695.33
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,903.91,700.25
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,893.75,695.13
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,866.23,678.2
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,834.98,658.36
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,779.63,620.42
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,729.53,584.96
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,658.18,531.76
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,585.78,474.49
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,480.66,387.63
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,377.57,288.12
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,212.77,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,44.05,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,2.36,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,4.54,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,5.3,0.0
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,9.87,3.23
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,14.45,7.38
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,35.54,26.29
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,56.72,45.01
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,73.24,59.31
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,89.42,73.1
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,108.78,89.44
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,124.62,102.53
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,142.89,117.46
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,152.26,124.74
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,144.49,117.73
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,127.56,103.19
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,160.19,115.24
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,209.63,149.32
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,238.66,165.01
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,288.01,199.74
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,339.77,239.89
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,402.71,289.32
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,429.71,315.42
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,442.34,328.53
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,451.91,337.64
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,457.59,342.57
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,470.3,352.37
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,469.14,351.98
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,471.48,355.63
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,471.71,357.5
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,475.1,362.01
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,477.16,365.44
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,464.7,358.72
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,450.21,350.29
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,403.62,316.45
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,333.33,263.66
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,349.84,278.39
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,344.18,275.93
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,474.92,384.96
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,606.33,492.14
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,581.66,474.89
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,554.49,455.52
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,407.88,338.69
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,242.71,200.66
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,181.84,147.22
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,102.43,74.32
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,43.28,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.36,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,6.69,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,11.19,3.09
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,19.32,11.25
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,26.72,18.17
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,32.41,23.46
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,37.52,28.12
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,55.66,44.28
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,73.04,59.52
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,68.53,55.3
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,61.7,49.07
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,93.67,76.74
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,129.45,107.11
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,139.83,115.45
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,155.08,127.89
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,161.1,132.51
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,157.87,129.43
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,168.22,130.63
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,194.19,148.79
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,219.83,164.24
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,259.16,191.88
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,297.79,223.17
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,339.06,256.71
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,360.73,276.2
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,374.39,288.54
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,435.68,336.79
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,512.44,397.08
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,527.03,409.29
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,525.44,409.38
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,539.49,422.11
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,551.44,433.06
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,556.66,439.07
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,559.62,443.41
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,566.2,450.71
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,571.02,456.71
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,528.5,425.49
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,461.37,374.88
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,412.6,337.18
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,361.55,296.84
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,326.63,270.31
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,290.12,241.78
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,287.02,240.86
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,282.61,238.32
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,202.65,169.42
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,105.82,85.14
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,74.77,57.36
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,33.74,19.8
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,20.58,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.02,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,4.54,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,6.06,0.0
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,11.39,4.57
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,16.74,9.42
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,25.55,17.32
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,34.4,25.18
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,49.45,38.45
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,64.44,51.52
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,62.26,49.39
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,59.96,47.18
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,74.39,59.57
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,88.06,71.18
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,114.52,93.69
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,139.96,115.08
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,161.47,126.82
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,184.85,144.87
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,192.68,150.82
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,200.56,157.0
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,214.07,167.68
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,225.95,177.15
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,240.43,188.72
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,255.76,201.01
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,291.5,229.41
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,331.04,260.86
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,369.12,291.25
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,402.44,318.03
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,421.88,334.44
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,442.08,351.66
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,524.63,419.17
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,615.99,492.41
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,748.68,595.69
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,858.71,676.28
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,875.57,689.3
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,878.83,693.45
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,870.66,689.46
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,858.54,682.73
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,835.78,668.5
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,809.46,651.31
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,767.34,621.93
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,722.33,588.9
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,659.69,539.84
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,589.04,481.21
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,462.73,374.02
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,335.08,234.3
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,142.01,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.1,14.0,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.2,14.1,2.0,0.0,0.0
2018,9,29,6,15,53.0,12.0,3.35,14.45,15.5,9.44,0.0
2018,9,29,6,30,88.0,22.0,3.5,14.8,29.0,16.85,6.71
2018,9,29,6,45,62.5,42.0,3.7,15.15,49.0,31.34,21.38
2018,9,29,7,0,37.0,62.0,3.9,15.5,69.0,45.32,34.24
2018,9,29,7,15,39.0,75.0,3.85,15.75,84.0,54.85,43.01
2018,9,29,7,30,41.0,88.0,3.8,16.0,99.0,64.22,51.42
2018,9,29,7,45,26.5,101.0,3.75,16.25,108.5,73.21,59.3
2018,9,29,8,0,12.0,114.0,3.7,16.5,118.0,83.83,68.44
2018,9,29,8,15,110.5,148.0,3.65,16.7,197.5,102.12,84.13
2018,9,29,8,30,209.0,182.0,3.6,16.9,277.0,123.52,102.28
2018,9,29,8,45,226.5,203.0,3.5,17.15,315.5,131.18,108.4
2018,9,29,9,0,244.0,224.0,3.4,17.4,354.0,142.37,117.49
2018,9,29,9,15,207.0,247.5,3.4,17.55,363.5,159.62,131.7
2018,9,29,9,30,170.0,271.0,3.4,17.7,373.0,170.63,140.53
2018,9,29,9,45,164.0,283.0,3.4,17.9,386.0,176.6,145.09
2018,9,29,10,0,158.0,295.0,3.4,18.1,399.0,182.34,149.47
2018,9,29,10,15,166.5,300.0,3.5,18.2,413.5,194.51,148.58
2018,9,29,10,30,175.0,305.0,3.6,18.3,428.0,216.24,162.09
2018,9,29,10,45,185.5,323.5,3.65,18.45,457.5,246.71,184.88
2018,9,29,11,0,196.0,342.0,3.7,18.6,487.0,279.21,210.5
2018,9,29,11,15,147.0,322.5,3.75,18.7,432.0,272.28,207.93
2018,9,29,11,30,98.0,303.0,3.8,18.8,377.0,257.66,198.76
2018,9,29,11,45,55.0,263.5,3.85,18.85,305.0,222.13,172.3
