Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,0,12.0,224.0,3.9,18.9,233.0,177.02,137.29
2018,9,29,12,15,22.0,255.0,3.95,18.9,271.5,207.74,161.83
2018,9,29,12,30,32.0,286.0,4.0,18.9,310.0,246.37,192.43
2018,9,29,12,45,40.5,284.5,4.0,18.95,314.5,256.24,200.48
2018,9,29,13,0,49.0,283.0,4.0,19.0,319.0,266.83,209.22
2018,9,29,13,15,41.5,271.0,4.05,18.95,301.0,257.44,202.16
2018,9,29,13,30,34.0,259.0,4.1,18.9,283.0,246.86,194.13
2018,9,29,13,45,85.5,249.0,4.1,18.85,306.0,283.3,224.86
2018,9,29,14,0,137.0,239.0,4.1,18.8,329.0,339.63,271.05
2018,9,29,14,15,227.5,219.5,4.1,18.7,360.0,423.99,339.91
2018,9,29,14,30,318.0,200.0,4.1,18.6,391.0,493.88,397.19
2018,9,29,14,45,415.0,168.0,4.1,18.5,399.5,580.53,466.83
2018,9,29,15,0,512.0,136.0,4.1,18.4,408.0,656.29,527.74
2018,9,29,15,15,521.0,128.0,4.1,18.4,384.0,667.08,536.99
2018,9,29,15,30,530.0,120.0,4.1,18.4,360.0,675.33,544.75
2018,9,29,15,45,456.5,117.0,4.0,18.1,307.5,599.81,488.77
2018,9,29,16,0,383.0,114.0,3.9,17.8,255.0,533.33,438.37
2018,9,29,16,15,485.0,87.5,3.85,17.55,238.5,606.97,497.67
2018,9,29,16,30,587.0,61.0,3.8,17.3,222.0,667.45,543.91
2018,9,29,16,45,555.0,53.0,3.7,17.1,179.5,624.42,508.56
2018,9,29,17,0,523.0,45.0,3.6,16.9,137.0,579.95,469.58
2018,9,29,17,15,413.0,36.0,3.5,16.6,93.5,464.61,370.79
2018,9,29,17,30,303.0,27.0,3.4,16.3,50.0,344.07,222.86
2018,9,29,17,45,162.5,15.0,3.25,16.05,26.0,147.03,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.8,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.6,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,9,30,6,15,124.0,15.0,1.25,14.9,24.0,11.8,0.0
2018,9,30,6,30,232.0,28.0,1.3,15.2,46.0,23.05,10.63
2018,9,30,6,45,277.5,42.0,1.35,15.45,79.5,31.89,21.8
2018,9,30,7,0,323.0,56.0,1.4,15.7,113.0,42.16,31.45
2018,9,30,7,15,468.5,58.5,1.4,16.0,171.5,46.99,36.05
2018,9,30,7,30,614.0,61.0,1.4,16.3,230.0,49.89,38.73
2018,9,30,7,45,659.5,66.0,1.35,16.6,280.0,53.81,42.16
2018,9,30,8,0,705.0,71.0,1.3,16.9,330.0,62.48,49.64
2018,9,30,8,15,737.5,74.0,1.3,17.2,378.0,64.93,51.58
2018,9,30,8,30,770.0,77.0,1.3,17.5,426.0,67.41,53.5
2018,9,30,8,45,793.0,80.0,1.3,17.8,471.0,69.69,55.24
2018,9,30,9,0,816.0,83.0,1.3,18.1,516.0,71.93,56.93
2018,9,30,9,15,799.0,95.5,1.35,18.35,546.0,79.52,63.22
2018,9,30,9,30,782.0,108.0,1.4,18.6,576.0,86.7,69.1
2018,9,30,9,45,784.0,114.5,1.45,18.85,606.0,90.13,71.77
2018,9,30,10,0,786.0,121.0,1.5,19.1,636.0,93.41,74.33
2018,9,30,10,15,796.0,124.0,1.6,19.2,664.0,121.9,76.63
2018,9,30,10,30,806.0,127.0,1.7,19.3,692.0,178.89,106.36
2018,9,30,10,45,729.0,165.0,1.8,19.45,687.0,238.15,153.74
2018,9,30,11,0,652.0,203.0,1.9,19.6,682.0,295.72,204.41
2018,9,30,11,15,756.5,160.0,2.0,19.6,724.0,344.22,243.53
2018,9,30,11,30,861.0,117.0,2.1,19.6,766.0,405.44,294.2
2018,9,30,11,45,808.5,142.0,2.15,19.65,754.0,454.77,338.38
2018,9,30,12,0,756.0,167.0,2.2,19.7,742.0,498.69,376.72
2018,9,30,12,15,669.0,205.5,2.3,19.65,712.0,531.13,405.19
2018,9,30,12,30,582.0,244.0,2.4,19.6,682.0,550.75,422.73
2018,9,30,12,45,493.5,270.0,2.45,19.55,637.5,553.88,426.97
2018,9,30,13,0,405.0,296.0,2.5,19.5,593.0,548.24,423.88
2018,9,30,13,15,299.0,306.0,2.55,19.3,522.0,497.1,386.75
2018,9,30,13,30,193.0,316.0,2.6,19.1,451.0,433.17,338.81
2018,9,30,13,45,225.0,281.0,2.65,18.9,432.5,455.36,358.13
2018,9,30,14,0,257.0,246.0,2.7,18.7,414.0,461.65,365.41
2018,9,30,14,15,377.5,222.0,2.75,18.5,454.0,572.67,452.95
2018,9,30,14,30,498.0,198.0,2.8,18.3,494.0,668.91,528.02
2018,9,30,14,45,360.0,209.5,2.8,18.1,416.0,554.55,441.99
2018,9,30,15,0,222.0,221.0,2.8,17.9,338.0,435.65,350.4
2018,9,30,15,15,173.0,200.5,2.8,17.9,287.0,377.09,305.38
2018,9,30,15,30,124.0,180.0,2.8,17.9,236.0,316.03,257.01
2018,9,30,15,45,102.0,161.0,2.75,17.65,203.5,280.23,228.96
2018,9,30,16,0,80.0,142.0,2.7,17.4,171.0,223.72,183.52
2018,9,30,16,15,59.5,120.0,2.55,17.25,139.5,183.74,150.53
2018,9,30,16,30,39.0,98.0,2.4,17.1,108.0,142.85,116.04
2018,9,30,16,45,28.0,77.0,2.25,16.95,83.5,111.33,89.09
2018,9,30,17,0,17.0,56.0,2.1,16.8,59.0,78.46,60.55
2018,9,30,17,15,19.5,38.5,1.9,16.65,41.0,62.31,45.86
2018,9,30,17,30,22.0,21.0,1.7,16.5,23.0,53.1,26.67
2018,9,30,17,45,21.0,12.0,1.55,16.35,12.5,26.85,0.0
2018,9,30,18,0,20.0,3.0,1.4,16.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,16.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.65,3.0,2.36,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.8,6.0,4.54,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.95,11.5,8.72,1.86
2018,10,1,7,0,0.0,17.0,1.8,15.1,17.0,12.91,5.76
2018,10,1,7,15,0.0,24.0,1.8,15.35,24.0,18.26,10.64
2018,10,1,7,30,0.0,31.0,1.8,15.6,31.0,23.63,15.49
2018,10,1,7,45,0.0,53.5,1.8,15.9,53.5,40.94,30.89
2018,10,1,8,0,0.0,76.0,1.8,16.2,76.0,57.98,45.84
2018,10,1,8,15,0.0,89.5,1.8,16.55,89.5,67.86,54.3
2018,10,1,8,30,0.0,103.0,1.8,16.9,103.0,77.65,62.57
2018,10,1,8,45,2.5,127.0,1.8,17.3,128.5,94.48,76.8
2018,10,1,9,0,5.0,151.0,1.8,17.7,154.0,110.97,90.54
2018,10,1,9,15,8.0,172.5,1.8,18.0,177.5,125.58,102.56
2018,10,1,9,30,11.0,194.0,1.8,18.3,201.0,139.94,114.26
2018,10,1,9,45,14.5,207.0,1.8,18.6,216.5,148.85,121.29
2018,10,1,10,0,18.0,220.0,1.8,18.9,232.0,157.64,128.21
2018,10,1,10,15,48.5,261.0,1.8,19.15,294.5,175.9,135.62
2018,10,1,10,30,79.0,302.0,1.8,19.4,357.0,210.1,159.94
2018,10,1,10,45,70.5,303.5,1.8,19.65,353.5,220.11,167.43
2018,10,1,11,0,62.0,305.0,1.8,19.9,350.0,228.72,174.44
2018,10,1,11,15,106.5,327.5,1.9,20.0,406.5,262.89,199.86
2018,10,1,11,30,151.0,350.0,2.0,20.1,463.0,307.46,233.76
2018,10,1,11,45,120.0,342.0,2.15,20.2,432.0,306.04,234.23
2018,10,1,12,0,89.0,334.0,2.3,20.3,401.0,296.94,228.45
2018,10,1,12,15,116.0,333.5,2.4,20.25,420.5,326.43,251.86
2018,10,1,12,30,143.0,333.0,2.5,20.2,440.0,355.03,274.65
2018,10,1,12,45,262.0,320.0,2.65,20.15,512.0,441.75,342.41
2018,10,1,13,0,381.0,307.0,2.8,20.1,584.0,530.58,411.29
2018,10,1,13,15,421.5,281.5,2.75,19.95,580.5,573.87,445.0
2018,10,1,13,30,462.0,256.0,2.7,19.8,577.0,607.0,471.6
2018,10,1,13,45,569.5,206.0,2.65,19.65,586.0,668.25,520.04
2018,10,1,14,0,677.0,156.0,2.6,19.5,595.0,739.79,575.16
2018,10,1,14,15,513.5,196.0,2.45,19.3,518.5,659.76,515.4
2018,10,1,14,30,350.0,236.0,2.3,19.1,442.0,559.89,440.55
2018,10,1,14,45,255.5,230.5,2.2,18.95,375.5,485.31,384.62
2018,10,1,15,0,161.0,225.0,2.1,18.8,309.0,385.45,307.77
2018,10,1,15,15,194.0,197.5,2.1,18.8,290.0,392.84,316.39
2018,10,1,15,30,227.0,170.0,2.1,18.8,271.0,420.2,339.66
2018,10,1,15,45,253.0,150.5,1.85,18.45,251.0,428.23,347.61
2018,10,1,16,0,279.0,131.0,1.6,18.1,231.0,434.56,354.08
2018,10,1,16,15,289.5,110.5,1.45,17.9,200.0,423.04,346.03
2018,10,1,16,30,300.0,90.0,1.3,17.7,169.0,431.66,352.36
2018,10,1,16,45,253.0,74.0,1.2,17.55,130.5,369.88,301.69
2018,10,1,17,0,206.0,58.0,1.1,17.4,92.0,287.27,233.36
2018,10,1,17,15,160.0,40.5,1.05,17.25,61.5,225.01,177.37
2018,10,1,17,30,114.0,23.0,1.0,17.1,31.0,168.84,80.14
2018,10,1,17,45,66.5,13.0,0.95,16.9,16.5,65.18,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,2,6,0,10.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,6,15,10.0,4.5,1.45,16.15,5.0,3.54,0.0
2018,10,2,6,30,10.0,9.0,1.5,16.3,10.0,7.32,0.0
2018,10,2,6,45,5.0,16.5,1.6,16.5,17.0,12.97,5.43
2018,10,2,7,0,0.0,24.0,1.7,16.7,24.0,18.27,10.38
2018,10,2,7,15,34.5,44.5,1.75,17.0,54.0,34.61,24.98
2018,10,2,7,30,69.0,65.0,1.8,17.3,84.0,48.73,37.54
2018,10,2,7,45,80.0,88.5,1.8,17.6,114.5,64.59,51.44
2018,10,2,8,0,91.0,112.0,1.8,17.9,145.0,79.87,64.62
2018,10,2,8,15,101.5,145.0,1.95,18.2,186.5,100.07,81.84
2018,10,2,8,30,112.0,178.0,2.1,18.5,228.0,119.27,97.95
2018,10,2,8,45,159.5,195.5,2.2,18.8,274.5,130.39,106.98
2018,10,2,9,0,207.0,213.0,2.3,19.1,321.0,141.34,115.8
2018,10,2,9,15,160.5,232.0,2.4,19.35,319.5,150.63,123.17
2018,10,2,9,30,114.0,251.0,2.5,19.6,318.0,159.42,130.1
2018,10,2,9,45,89.5,258.0,2.6,19.85,312.5,170.38,138.8
2018,10,2,10,0,65.0,265.0,2.7,20.1,307.0,174.08,141.46
2018,10,2,10,15,156.5,281.0,2.75,20.35,388.0,183.71,139.27
2018,10,2,10,30,248.0,297.0,2.8,20.6,469.0,211.87,154.33
2018,10,2,10,45,379.0,265.5,2.85,20.85,536.5,236.17,166.62
2018,10,2,11,0,510.0,234.0,2.9,21.1,604.0,280.12,197.25
2018,10,2,11,15,480.5,244.5,2.95,21.25,597.5,316.87,230.07
2018,10,2,11,30,451.0,255.0,3.0,21.4,591.0,350.19,259.96
2018,10,2,11,45,265.5,292.0,3.05,21.5,490.0,332.08,252.04
2018,10,2,12,0,80.0,329.0,3.1,21.6,389.0,288.99,221.91
2018,10,2,12,15,44.5,256.0,3.15,21.6,289.5,223.94,172.53
2018,10,2,12,30,9.0,183.0,3.2,21.6,190.0,146.9,112.34
2018,10,2,12,45,129.5,211.5,3.25,21.55,305.5,259.81,202.93
2018,10,2,13,0,250.0,240.0,3.3,21.5,421.0,384.53,300.92
2018,10,2,13,15,311.5,254.5,3.35,21.35,473.5,458.39,358.48
2018,10,2,13,30,373.0,269.0,3.4,21.2,526.0,537.16,419.33
2018,10,2,13,45,360.5,267.0,3.45,21.05,507.5,546.62,427.48
2018,10,2,14,0,348.0,265.0,3.5,20.9,489.0,554.03,434.41
2018,10,2,14,15,313.0,256.0,3.55,20.7,449.5,533.37,420.11
2018,10,2,14,30,278.0,247.0,3.6,20.5,410.0,509.4,403.2
2018,10,2,14,45,307.0,223.5,3.65,20.25,391.5,522.64,416.19
2018,10,2,15,0,336.0,200.0,3.7,20.0,373.0,534.44,428.07
2018,10,2,15,15,356.0,177.5,3.7,20.0,346.5,537.49,432.68
2018,10,2,15,30,376.0,155.0,3.7,20.0,320.0,561.19,452.62
2018,10,2,15,45,251.5,140.0,3.65,19.45,245.0,412.82,337.41
2018,10,2,16,0,127.0,125.0,3.6,18.9,170.0,264.45,217.44
2018,10,2,16,15,97.0,99.5,3.45,18.65,130.5,208.84,172.06
2018,10,2,16,30,67.0,74.0,3.3,18.4,91.0,151.49,123.92
2018,10,2,16,45,56.5,61.5,3.2,18.15,73.5,130.49,105.68
2018,10,2,17,0,46.0,49.0,3.1,17.9,56.0,110.03,87.18
2018,10,2,17,15,68.0,34.0,2.9,17.65,40.0,113.45,87.37
2018,10,2,17,30,90.0,19.0,2.7,17.4,24.0,137.12,45.51
2018,10,2,17,45,45.0,9.5,2.45,17.15,12.0,44.53,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.75,16.6,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.7,16.6,2.0,0.0,0.0
2018,10,3,6,15,84.0,8.5,0.8,16.7,13.0,6.69,0.0
2018,10,3,6,30,148.0,14.0,0.9,16.8,24.0,11.18,0.79
2018,10,3,6,45,107.0,12.5,1.0,16.9,23.0,9.7,2.6
2018,10,3,7,0,66.0,11.0,1.1,17.0,22.0,8.44,1.75
2018,10,3,7,15,54.5,14.0,1.2,17.1,25.0,10.45,3.61
2018,10,3,7,30,43.0,17.0,1.3,17.2,28.0,13.18,6.09
2018,10,3,7,45,35.0,21.0,1.4,17.35,31.5,15.9,8.51
2018,10,3,8,0,27.0,25.0,1.5,17.5,35.0,19.84,11.98
2018,10,3,8,15,82.0,41.0,1.6,17.6,76.5,30.39,21.25
2018,10,3,8,30,137.0,57.0,1.7,17.7,118.0,38.97,28.7
2018,10,3,8,45,120.0,127.5,1.8,17.8,185.0,91.01,73.76
2018,10,3,9,0,103.0,198.0,1.9,17.9,252.0,131.14,107.73
2018,10,3,9,15,105.0,221.0,1.9,18.0,279.5,143.68,117.9
2018,10,3,9,30,107.0,244.0,1.9,18.1,307.0,155.75,127.68
2018,10,3,9,45,90.0,259.5,1.9,18.25,314.5,171.02,140.04
2018,10,3,10,0,73.0,275.0,1.9,18.4,322.0,179.18,146.41
2018,10,3,10,15,145.0,276.5,1.85,18.5,375.0,180.53,137.81
2018,10,3,10,30,217.0,278.0,1.8,18.6,428.0,197.68,145.28
2018,10,3,10,45,370.0,261.0,1.8,18.7,524.5,236.48,168.16
2018,10,3,11,0,523.0,244.0,1.8,18.8,621.0,289.0,204.49
2018,10,3,11,15,449.5,270.0,1.8,18.85,598.0,323.75,237.06
2018,10,3,11,30,376.0,296.0,1.8,18.9,575.0,350.49,262.52
2018,10,3,11,45,237.5,316.5,1.85,18.9,493.0,337.64,257.61
2018,10,3,12,0,99.0,337.0,1.9,18.9,411.0,303.69,234.31
2018,10,3,12,15,63.5,305.5,2.0,18.85,353.0,272.08,211.05
2018,10,3,12,30,28.0,274.0,2.1,18.8,295.0,234.73,182.52
2018,10,3,12,45,62.5,295.5,2.2,18.75,341.0,279.24,218.07
2018,10,3,13,0,97.0,317.0,2.3,18.7,387.0,328.33,256.89
2018,10,3,13,15,102.5,311.5,2.3,18.7,383.5,337.12,264.21
2018,10,3,13,30,108.0,306.0,2.3,18.7,380.0,346.05,271.83
2018,10,3,13,45,264.5,247.0,2.35,18.65,418.5,452.08,357.41
2018,10,3,14,0,421.0,188.0,2.4,18.6,457.0,553.58,438.04
2018,10,3,14,15,357.0,203.0,2.35,18.55,422.5,534.27,422.74
2018,10,3,14,30,293.0,218.0,2.3,18.5,388.0,490.3,389.74
2018,10,3,14,45,433.0,165.0,2.3,18.45,396.5,589.76,469.59
2018,10,3,15,0,573.0,112.0,2.3,18.4,405.0,678.99,538.53
2018,10,3,15,15,625.0,93.0,2.3,18.4,386.0,715.01,565.72
2018,10,3,15,30,677.0,74.0,2.3,18.4,367.0,743.2,587.55
2018,10,3,15,45,643.0,66.0,2.25,18.35,318.0,708.21,563.07
2018,10,3,16,0,609.0,58.0,2.2,18.3,269.0,669.93,536.06
2018,10,3,16,15,338.0,37.5,2.2,18.15,151.5,392.72,323.58
2018,10,3,16,30,67.0,17.0,2.2,18.0,34.0,95.97,77.88
2018,10,3,16,45,199.0,20.0,2.2,17.9,54.0,235.59,196.19
2018,10,3,17,0,331.0,23.0,2.2,17.8,74.0,361.9,294.55
2018,10,3,17,15,285.0,22.0,2.1,17.55,54.0,327.56,254.65
2018,10,3,17,30,239.0,21.0,2.0,17.3,34.0,266.15,38.72
2018,10,3,17,45,119.5,10.5,1.9,17.1,17.0,106.31,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,89.5,10.0,1.8,15.35,16.0,7.87,0.0
2018,10,4,6,30,179.0,20.0,1.9,15.5,32.0,16.25,2.68
2018,10,4,6,45,137.5,27.5,2.05,15.6,41.5,20.79,12.01
2018,10,4,7,0,96.0,35.0,2.2,15.7,51.0,26.61,17.7
2018,10,4,7,15,48.5,41.0,2.2,15.85,49.0,31.7,22.49
2018,10,4,7,30,1.0,47.0,2.2,16.0,47.0,35.95,26.4
2018,10,4,7,45,0.5,40.5,2.25,16.1,40.5,30.93,21.95
2018,10,4,8,0,0.0,34.0,2.3,16.2,34.0,25.94,17.48
2018,10,4,8,15,0.0,48.5,2.4,16.3,48.5,37.1,27.31
2018,10,4,8,30,0.0,63.0,2.5,16.4,63.0,48.3,37.07
2018,10,4,8,45,0.5,67.5,2.55,16.5,68.0,51.81,40.0
2018,10,4,9,0,1.0,72.0,2.6,16.6,73.0,55.32,42.92
2018,10,4,9,15,16.0,148.0,2.75,16.7,157.5,109.68,89.75
2018,10,4,9,30,31.0,224.0,2.9,16.8,242.0,150.15,123.9
2018,10,4,9,45,43.0,246.5,3.0,16.85,273.0,163.06,134.43
2018,10,4,10,0,55.0,269.0,3.1,16.9,304.0,175.59,144.66
2018,10,4,10,15,57.5,276.0,3.25,16.9,314.0,183.62,143.37
2018,10,4,10,30,60.0,283.0,3.4,16.9,324.0,196.81,152.43
2018,10,4,10,45,62.0,285.5,3.55,16.95,329.0,207.55,160.5
2018,10,4,11,0,64.0,288.0,3.7,17.0,334.0,218.28,169.09
2018,10,4,11,15,95.0,318.5,3.85,17.0,388.0,255.77,198.2
2018,10,4,11,30,126.0,349.0,4.0,17.0,442.0,297.45,230.97
2018,10,4,11,45,106.5,338.5,4.1,17.0,417.5,296.41,231.43
2018,10,4,12,0,87.0,328.0,4.2,17.0,393.0,291.4,228.56
2018,10,4,12,15,67.5,318.0,4.35,16.95,368.0,283.78,223.39
2018,10,4,12,30,48.0,308.0,4.5,16.9,343.0,273.42,215.73
2018,10,4,12,45,42.0,297.0,4.6,16.85,327.5,267.97,211.88
2018,10,4,13,0,36.0,286.0,4.7,16.8,312.0,261.32,207.0
2018,10,4,13,15,33.5,275.5,4.7,16.7,299.0,256.49,203.59
2018,10,4,13,30,31.0,265.0,4.7,16.6,286.0,251.0,199.63
2018,10,4,13,45,211.0,224.5,4.7,16.55,358.5,388.23,313.82
2018,10,4,14,0,391.0,184.0,4.7,16.5,431.0,524.57,425.01
2018,10,4,14,15,585.5,140.0,4.65,16.45,487.5,667.98,539.57
2018,10,4,14,30,780.0,96.0,4.6,16.4,544.0,800.72,640.11
2018,10,4,14,45,768.5,91.5,4.5,16.3,507.0,805.7,644.19
2018,10,4,15,0,757.0,87.0,4.4,16.2,470.0,806.94,646.41
2018,10,4,15,15,747.0,81.0,4.4,16.2,430.0,804.06,646.06
2018,10,4,15,30,737.0,75.0,4.4,16.2,390.0,797.59,643.07
2018,10,4,15,45,721.5,68.5,4.3,16.05,346.5,781.95,632.8
2018,10,4,16,0,706.0,62.0,4.2,15.9,303.0,762.94,619.68
2018,10,4,16,15,666.0,57.0,4.25,15.7,255.0,720.26,588.47
2018,10,4,16,30,626.0,52.0,4.3,15.5,207.0,674.88,553.46
2018,10,4,16,45,554.5,45.5,4.3,15.3,159.5,605.73,496.95
2018,10,4,17,0,483.0,39.0,4.3,15.1,112.0,529.21,430.67
2018,10,4,17,15,350.5,30.5,4.3,14.9,72.5,398.2,309.67
2018,10,4,17,30,218.0,22.0,4.3,14.7,33.0,243.56,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.45,16.5,97.78,0.0
2018,10,4,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,13.05,20.5,9.05,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.4,41.0,19.14,2.66
2018,10,5,6,45,408.5,31.5,3.0,13.75,83.5,26.23,16.66
2018,10,5,7,0,534.0,40.0,3.0,14.1,126.0,33.56,23.9
2018,10,5,7,15,607.0,44.5,2.8,14.3,175.5,40.7,30.61
2018,10,5,7,30,680.0,49.0,2.6,14.5,225.0,45.12,34.73
2018,10,5,7,45,722.0,52.5,2.4,14.65,274.5,48.5,37.77
2018,10,5,8,0,764.0,56.0,2.2,14.8,324.0,51.92,40.75
2018,10,5,8,15,792.5,59.0,2.2,15.05,372.0,54.77,43.13
2018,10,5,8,30,821.0,62.0,2.2,15.3,420.0,63.9,50.99
2018,10,5,8,45,841.0,64.5,2.2,15.5,464.0,66.76,53.29
2018,10,5,9,0,861.0,67.0,2.2,15.7,508.0,69.52,55.48
2018,10,5,9,15,720.5,115.0,2.25,15.95,503.5,84.26,68.05
2018,10,5,9,30,580.0,163.0,2.3,16.2,499.0,110.09,90.01
2018,10,5,9,45,699.0,134.5,2.3,16.4,563.0,93.57,75.55
2018,10,5,10,0,818.0,106.0,2.3,16.6,627.0,85.36,68.32
2018,10,5,10,15,867.5,92.0,2.2,16.85,665.0,109.85,68.85
2018,10,5,10,30,917.0,78.0,2.1,17.1,703.0,162.78,91.01
2018,10,5,10,45,921.5,79.0,2.0,17.3,721.5,222.63,134.81
2018,10,5,11,0,926.0,80.0,1.9,17.5,740.0,282.28,185.22
2018,10,5,11,15,906.5,90.0,1.9,17.7,745.0,341.06,238.06
2018,10,5,11,30,887.0,100.0,1.9,17.9,750.0,396.75,288.23
2018,10,5,11,45,829.5,126.0,1.85,18.15,736.0,445.68,332.3
2018,10,5,12,0,772.0,152.0,1.8,18.4,722.0,490.13,370.88
2018,10,5,12,15,717.0,175.5,1.95,18.45,702.0,527.41,403.35
2018,10,5,12,30,662.0,199.0,2.1,18.5,682.0,559.21,430.45
2018,10,5,12,45,685.0,179.0,2.3,18.55,671.5,595.82,461.25
2018,10,5,13,0,708.0,159.0,2.5,18.6,661.0,630.98,490.69
2018,10,5,13,15,806.0,119.0,2.75,18.65,675.0,694.78,541.93
2018,10,5,13,30,904.0,79.0,3.0,18.7,689.0,755.34,589.62
2018,10,5,13,45,894.5,78.0,3.3,18.7,661.0,781.68,610.53
2018,10,5,14,0,885.0,77.0,3.6,18.7,633.0,804.32,629.17
2018,10,5,14,15,873.5,75.0,3.75,18.6,598.5,820.44,642.82
2018,10,5,14,30,862.0,73.0,3.9,18.5,564.0,832.68,653.93
2018,10,5,14,45,845.5,71.5,4.05,18.35,524.5,837.36,659.9
2018,10,5,15,0,829.0,70.0,4.2,18.2,485.0,838.18,663.27
2018,10,5,15,15,796.5,69.5,4.2,18.2,438.5,832.23,660.76
2018,10,5,15,30,764.0,69.0,4.2,18.2,392.0,812.55,648.17
2018,10,5,15,45,731.5,65.0,4.5,17.8,344.0,784.56,631.79
2018,10,5,16,0,699.0,61.0,4.8,17.4,296.0,753.19,612.08
2018,10,5,16,15,624.0,59.5,4.95,17.1,243.5,689.74,565.3
2018,10,5,16,30,549.0,58.0,5.1,16.8,191.0,619.24,510.62
2018,10,5,16,45,481.0,48.5,5.25,16.45,145.0,542.75,448.0
2018,10,5,17,0,413.0,39.0,5.4,16.1,99.0,466.27,381.21
2018,10,5,17,15,301.0,29.0,5.45,15.8,63.5,352.98,270.98
2018,10,5,17,30,189.0,19.0,5.5,15.5,28.0,214.07,0.0
2018,10,5,17,45,94.5,9.5,5.55,15.15,14.0,84.48,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,14.2,18.5,8.26,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.5,37.0,17.4,0.06
2018,10,6,6,45,383.0,29.0,4.3,14.8,77.0,24.07,14.63
2018,10,6,7,0,503.0,37.0,4.5,15.1,117.0,30.97,21.48
2018,10,6,7,15,469.5,46.5,4.5,15.35,142.0,37.89,27.95
2018,10,6,7,30,436.0,56.0,4.5,15.6,167.0,44.32,33.83
2018,10,6,7,45,495.5,63.0,4.55,15.8,215.0,49.64,38.58
2018,10,6,8,0,555.0,70.0,4.6,16.0,263.0,54.94,43.21
2018,10,6,8,15,593.5,77.0,4.65,16.25,310.0,59.89,47.41
2018,10,6,8,30,632.0,84.0,4.7,16.5,357.0,64.73,51.48
2018,10,6,8,45,692.5,87.5,4.75,16.75,415.5,67.62,53.79
2018,10,6,9,0,753.0,91.0,4.8,17.0,474.0,76.36,61.17
2018,10,6,9,15,808.0,86.5,4.8,17.25,526.5,73.99,58.88
2018,10,6,9,30,863.0,82.0,4.8,17.5,579.0,80.13,63.97
2018,10,6,9,45,895.5,78.0,4.8,17.75,620.0,78.71,62.53
2018,10,6,10,0,928.0,74.0,4.8,18.0,661.0,77.29,61.12
2018,10,6,10,15,936.0,75.0,4.85,18.2,688.0,101.76,61.38
2018,10,6,10,30,944.0,76.0,4.9,18.4,715.0,163.34,90.49
2018,10,6,10,45,949.0,77.0,4.9,18.55,734.5,224.82,135.56
2018,10,6,11,0,954.0,78.0,4.9,18.7,754.0,286.14,187.88
2018,10,6,11,15,957.0,78.0,4.95,18.85,765.5,345.72,241.68
2018,10,6,11,30,960.0,78.0,5.0,19.0,777.0,404.35,295.16
2018,10,6,11,45,960.5,78.5,5.05,19.1,780.5,461.19,346.64
2018,10,6,12,0,961.0,79.0,5.1,19.2,784.0,516.36,395.65
2018,10,6,12,15,959.0,79.0,5.15,19.25,778.5,567.93,440.76
2018,10,6,12,30,957.0,79.0,5.2,19.3,773.0,617.12,482.9
2018,10,6,12,45,953.0,78.5,5.25,19.4,759.5,662.05,520.73
2018,10,6,13,0,949.0,78.0,5.3,19.5,746.0,704.02,555.52
2018,10,6,13,15,942.5,77.5,5.35,19.55,725.0,741.15,586.17
2018,10,6,13,30,936.0,77.0,5.4,19.6,704.0,774.85,612.62
2018,10,6,13,45,926.5,76.0,5.45,19.65,675.0,802.18,633.65
2018,10,6,14,0,917.0,75.0,5.5,19.7,646.0,825.7,652.03
2018,10,6,14,15,905.0,73.5,5.6,19.7,611.0,842.76,666.23
2018,10,6,14,30,893.0,72.0,5.7,19.7,576.0,855.84,677.75
2018,10,6,14,45,876.5,70.0,5.8,19.65,535.0,860.46,683.39
2018,10,6,15,0,860.0,68.0,5.9,19.6,494.0,861.09,686.26
2018,10,6,15,15,837.5,65.5,5.9,19.6,448.5,851.81,681.27
2018,10,6,15,30,815.0,63.0,5.9,19.6,403.0,848.83,680.95
2018,10,6,15,45,782.5,60.0,6.05,19.35,354.0,822.39,664.13
2018,10,6,16,0,750.0,57.0,6.2,19.1,305.0,792.46,643.94
2018,10,6,16,15,701.5,53.0,6.2,18.7,254.5,743.41,607.55
2018,10,6,16,30,653.0,49.0,6.2,18.3,204.0,691.63,566.9
2018,10,6,16,45,574.0,43.5,6.25,17.9,155.5,608.34,498.56
2018,10,6,17,0,495.0,38.0,6.3,17.5,107.0,535.64,433.82
2018,10,6,17,15,345.5,28.5,6.3,17.15,67.0,389.72,291.09
2018,10,6,17,30,196.0,19.0,6.3,16.8,27.0,178.28,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.45,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,16.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.65,19.5,8.26,0.0
2018,10,7,6,30,310.0,21.0,5.0,16.0,39.0,17.55,0.0
2018,10,7,6,45,444.0,28.5,5.2,16.3,82.5,26.05,16.03
2018,10,7,7,0,578.0,36.0,5.4,16.6,126.0,33.27,23.28
2018,10,7,7,15,646.0,41.0,5.55,16.85,176.0,38.1,27.92
2018,10,7,7,30,714.0,46.0,5.7,17.1,226.0,43.04,32.46
2018,10,7,7,45,757.0,49.5,5.85,17.35,277.0,46.57,35.61
2018,10,7,8,0,800.0,53.0,6.0,17.6,328.0,55.06,43.02
2018,10,7,8,15,828.0,55.5,5.95,17.85,376.5,58.37,45.79
2018,10,7,8,30,856.0,58.0,5.9,18.1,425.0,61.59,48.42
2018,10,7,8,45,875.0,60.5,5.85,18.35,470.0,64.54,50.79
2018,10,7,9,0,894.0,63.0,5.8,18.6,515.0,67.39,53.05
2018,10,7,9,15,908.0,65.0,5.75,18.9,555.0,69.67,54.8
2018,10,7,9,30,922.0,67.0,5.7,19.2,595.0,71.85,56.46
2018,10,7,9,45,931.5,69.0,5.65,19.45,628.5,73.82,57.96
2018,10,7,10,0,941.0,71.0,5.6,19.7,662.0,75.69,59.37
2018,10,7,10,15,948.0,72.5,5.5,19.95,689.0,99.56,59.65
2018,10,7,10,30,955.0,74.0,5.4,20.2,716.0,161.99,88.63
2018,10,7,10,45,959.0,74.5,5.35,20.45,735.0,223.52,133.23
2018,10,7,11,0,963.0,75.0,5.3,20.7,754.0,284.72,185.07
2018,10,7,11,15,964.0,76.0,5.2,20.9,764.5,344.85,238.97
2018,10,7,11,30,965.0,77.0,5.1,21.1,775.0,403.85,292.28
2018,10,7,11,45,964.0,77.5,5.05,21.25,777.5,460.27,342.93
2018,10,7,12,0,963.0,78.0,5.0,21.4,780.0,514.85,390.89
2018,10,7,12,15,958.5,79.0,4.95,21.5,774.0,566.03,434.99
2018,10,7,12,30,954.0,80.0,4.9,21.6,768.0,614.64,475.87
2018,10,7,12,45,946.5,81.5,4.85,21.75,754.0,659.15,512.45
2018,10,7,13,0,939.0,83.0,4.8,21.9,740.0,700.53,545.76
2018,10,7,13,15,933.5,82.0,4.8,21.95,719.0,737.55,575.64
2018,10,7,13,30,928.0,81.0,4.8,22.0,698.0,771.21,601.65
2018,10,7,13,45,919.0,80.0,4.85,22.05,669.5,798.73,622.47
2018,10,7,14,0,910.0,79.0,4.9,22.1,641.0,822.52,640.74
2018,10,7,14,15,899.0,76.5,4.9,22.1,606.0,839.15,653.88
2018,10,7,14,30,888.0,74.0,4.9,22.1,571.0,851.82,664.37
2018,10,7,14,45,873.5,71.5,4.95,22.1,530.5,857.53,670.34
2018,10,7,15,0,859.0,69.0,5.0,22.1,490.0,859.28,673.65
2018,10,7,15,15,836.5,66.5,5.0,22.1,444.5,850.05,668.79
2018,10,7,15,30,814.0,64.0,5.0,22.1,399.0,847.05,668.47
2018,10,7,15,45,784.0,60.0,4.9,21.9,350.0,821.56,651.35
2018,10,7,16,0,754.0,56.0,4.8,21.7,301.0,792.56,631.09
2018,10,7,16,15,708.0,51.5,4.55,21.3,251.0,745.19,595.66
2018,10,7,16,30,662.0,47.0,4.3,20.9,201.0,695.15,556.35
2018,10,7,16,45,585.0,40.5,4.05,20.5,152.0,612.79,489.95
2018,10,7,17,0,508.0,34.0,3.8,20.1,103.0,529.45,418.04
2018,10,7,17,15,358.5,25.5,3.7,19.6,64.0,395.52,280.54
2018,10,7,17,30,209.0,17.0,3.6,19.1,25.0,186.88,0.0
2018,10,7,17,45,104.5,8.5,3.55,18.65,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,16.3,18.0,7.87,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.7,36.0,16.68,0.0
2018,10,8,6,45,428.0,27.5,3.6,17.05,78.0,25.1,15.05
2018,10,8,7,0,562.0,35.0,3.7,17.4,120.0,32.3,22.33
2018,10,8,7,15,631.5,39.5,3.85,17.7,169.0,36.7,26.59
2018,10,8,7,30,701.0,44.0,4.0,18.0,218.0,41.26,30.78
2018,10,8,7,45,743.5,47.5,4.15,18.3,268.0,44.81,33.93
2018,10,8,8,0,786.0,51.0,4.3,18.6,318.0,53.31,41.33
2018,10,8,8,15,814.0,53.5,4.35,18.95,366.0,56.62,44.06
2018,10,8,8,30,842.0,56.0,4.4,19.3,414.0,59.84,46.67
2018,10,8,8,45,862.0,58.0,4.5,19.6,458.0,62.46,48.74
2018,10,8,9,0,882.0,60.0,4.6,19.9,502.0,64.99,50.71
2018,10,8,9,15,896.0,61.5,4.55,20.15,541.0,66.96,52.2
2018,10,8,9,30,910.0,63.0,4.5,20.4,580.0,68.83,53.61
2018,10,8,9,45,919.5,64.0,4.45,20.65,612.5,70.18,54.58
2018,10,8,10,0,929.0,65.0,4.4,20.9,645.0,71.45,55.48
2018,10,8,10,15,936.0,66.0,4.35,21.15,671.5,93.5,55.33
2018,10,8,10,30,943.0,67.0,4.3,21.4,698.0,154.62,82.94
2018,10,8,10,45,948.0,68.0,4.2,21.6,717.0,215.7,126.68
2018,10,8,11,0,953.0,69.0,4.1,21.8,736.0,276.6,177.72
2018,10,8,11,15,955.0,69.5,4.0,21.95,747.0,335.82,230.34
2018,10,8,11,30,957.0,70.0,3.9,22.1,758.0,394.0,282.47
2018,10,8,11,45,957.5,70.0,3.8,22.25,761.0,449.89,332.05
2018,10,8,12,0,958.0,70.0,3.7,22.4,764.0,504.07,379.01
2018,10,8,12,15,956.5,70.0,3.65,22.5,759.0,555.32,422.56
2018,10,8,12,30,955.0,70.0,3.6,22.6,754.0,604.23,463.08
2018,10,8,12,45,951.0,70.0,3.55,22.65,741.0,649.1,499.6
2018,10,8,13,0,947.0,70.0,3.5,22.7,728.0,691.05,533.07
2018,10,8,13,15,940.5,70.0,3.5,22.65,707.0,728.2,562.75
2018,10,8,13,30,934.0,70.0,3.5,22.6,686.0,761.97,588.28
2018,10,8,13,45,925.0,69.0,3.55,22.6,658.0,789.25,608.61
2018,10,8,14,0,916.0,68.0,3.6,22.6,630.0,812.75,626.42
2018,10,8,14,15,903.0,67.0,3.65,22.45,595.0,829.19,639.77
2018,10,8,14,30,890.0,66.0,3.7,22.3,560.0,841.65,650.55
2018,10,8,14,45,873.0,64.5,3.75,22.15,519.5,846.12,655.87
2018,10,8,15,0,856.0,63.0,3.8,22.0,479.0,846.63,658.57
2018,10,8,15,15,833.0,61.0,3.8,22.0,434.0,837.33,653.71
2018,10,8,15,30,810.0,59.0,3.8,22.0,389.0,824.33,646.16
2018,10,8,15,45,776.0,56.5,3.85,21.55,340.5,807.19,636.67
2018,10,8,16,0,742.0,54.0,3.9,21.1,292.0,776.69,616.69
2018,10,8,16,15,691.0,50.0,3.9,20.55,242.0,725.64,580.16
2018,10,8,16,30,640.0,46.0,3.9,20.0,192.0,672.04,539.4
2018,10,8,16,45,557.5,40.0,3.9,19.45,144.0,585.87,470.5
2018,10,8,17,0,475.0,34.0,3.9,18.9,96.0,510.05,404.05
2018,10,8,17,15,318.0,25.0,3.9,18.3,58.5,355.74,242.95
2018,10,8,17,30,161.0,16.0,3.9,17.7,21.0,145.75,0.0
2018,10,8,17,45,80.5,8.0,3.9,17.1,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,7.08,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,14.75,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,21.23,11.96
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,27.85,18.78
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,31.26,22.17
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,33.92,24.71
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,48.71,37.91
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,66.04,53.14
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,79.21,64.48
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,92.23,75.52
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,110.71,91.11
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,130.64,107.68
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,146.49,120.57
2018,10,9,9,30,118.0,244.0,1.0,17.6,311.0,155.66,127.71
2018,10,9,9,45,270.5,227.0,0.9,18.0,391.5,143.52,117.01
2018,10,9,10,0,423.0,210.0,0.8,18.4,472.0,130.35,105.59
2018,10,9,10,15,518.5,197.5,0.8,18.75,532.5,138.23,98.77
2018,10,9,10,30,614.0,185.0,0.8,19.1,593.0,180.12,116.1
2018,10,9,10,45,475.0,234.0,0.75,19.45,555.0,231.11,158.34
2018,10,9,11,0,336.0,283.0,0.7,19.8,517.0,269.39,194.13
2018,10,9,11,15,311.0,299.0,0.95,19.8,518.0,300.58,221.3
2018,10,9,11,30,286.0,315.0,1.2,19.8,519.0,329.39,246.55
2018,10,9,11,45,271.0,325.0,1.45,19.85,519.0,355.7,269.25
2018,10,9,12,0,256.0,335.0,1.7,19.9,519.0,380.5,290.35
2018,10,9,12,15,240.5,334.5,2.0,19.75,506.5,389.8,299.83
2018,10,9,12,30,225.0,334.0,2.3,19.6,494.0,400.71,310.19
2018,10,9,12,45,215.5,328.5,2.55,19.4,479.5,409.04,318.37
2018,10,9,13,0,206.0,323.0,2.8,19.2,465.0,415.66,325.09
2018,10,9,13,15,306.5,280.0,3.05,19.0,484.5,475.28,373.87
