Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,0,305.0,223.0,4.6,15.7,387.0,143.2,119.1
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,148.12,123.05
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,175.85,130.27
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,207.01,150.89
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,238.79,175.94
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,273.88,202.63
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,317.96,238.45
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,359.88,274.51
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,409.47,317.01
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,462.72,362.11
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,520.5,410.84
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,572.95,455.17
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,622.17,496.59
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,658.08,526.79
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,691.11,554.29
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,714.98,574.25
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,735.2,590.02
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,746.83,599.83
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,754.54,606.86
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,761.41,613.6
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,756.56,611.5
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,738.73,599.12
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,717.12,583.32
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,676.88,554.05
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,633.37,519.97
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,559.25,458.37
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,494.29,399.31
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,360.49,259.39
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,165.44,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,11.8,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,23.85,11.56
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,29.88,20.17
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,36.14,26.3
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,40.08,30.11
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,44.14,33.86
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,47.23,36.61
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,55.21,43.63
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,58.03,45.97
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,60.77,48.2
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,63.6,50.51
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,66.33,52.71
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,67.82,53.82
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,69.24,54.86
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,70.5,55.78
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,118.23,64.8
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,177.35,100.04
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,236.22,146.66
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,294.01,197.72
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,350.82,249.71
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,405.08,299.73
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,457.61,347.51
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,507.28,392.06
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,554.55,433.55
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,597.1,470.49
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,636.63,504.25
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,671.87,534.14
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,703.76,560.98
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,727.95,581.36
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,748.34,597.54
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,761.38,608.5
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,770.48,616.66
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,769.69,617.62
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,773.32,621.88
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,710.45,575.46
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,648.29,528.62
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,590.37,484.87
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,529.73,436.64
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,476.37,390.89
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,422.06,340.18
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,327.65,226.86
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,176.75,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,11.41,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,21.31,8.92
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,29.89,20.03
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,38.58,28.31
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,42.64,32.22
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,46.87,36.09
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,50.84,39.62
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,59.33,47.04
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,69.14,55.53
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,82.89,67.34
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,69.61,55.54
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,69.15,54.96
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,71.34,56.68
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,73.46,58.34
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,74.33,58.9
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,118.01,66.34
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,175.16,99.75
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,232.25,144.27
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,283.81,191.72
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,333.88,238.73
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,386.11,284.36
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,441.47,332.36
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,484.78,371.07
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,526.37,407.14
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,545.66,425.12
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,557.96,436.65
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,595.09,467.51
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,628.63,495.35
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,619.3,489.36
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,599.54,475.34
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,560.34,447.22
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,524.17,420.48
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,522.8,421.74
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,518.93,420.76
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,519.66,422.96
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,517.68,422.14
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,486.47,397.73
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,453.2,370.35
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,389.96,317.3
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,327.01,260.93
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,228.86,148.95
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,81.34,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,9.83,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,18.2,5.87
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,26.86,17.21
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,36.31,26.1
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,51.78,40.06
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,66.01,52.77
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,71.69,57.8
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,76.87,62.25
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,78.02,63.09
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,80.99,65.48
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,85.35,68.99
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,89.61,72.39
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,94.02,75.89
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,98.36,79.32
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,98.11,78.84
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,131.97,84.41
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,176.37,108.46
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,224.85,144.02
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,275.51,188.4
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,322.4,230.68
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,369.61,271.25
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,418.54,312.98
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,472.62,358.12
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,525.76,402.25
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,567.35,437.05
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,606.53,469.26
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,642.7,498.45
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,676.19,525.1
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,696.9,541.99
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,713.72,554.48
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,711.42,553.58
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,696.92,544.06
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,706.64,552.39
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,712.84,557.91
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,703.51,551.92
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,690.76,542.92
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,642.41,508.39
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,590.77,469.29
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,487.87,388.27
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,376.32,295.13
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,238.61,144.71
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,57.45,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,11.02,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,20.88,6.41
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,27.15,17.52
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,33.66,23.97
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,41.92,31.65
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,47.31,36.63
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,50.35,39.38
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,56.76,45.0
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,59.27,47.1
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,57.52,45.4
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,66.01,52.67
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,68.7,54.8
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,70.18,55.87
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,71.58,56.88
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,73.46,58.32
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,114.81,65.13
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,171.91,97.26
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,228.79,140.97
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,284.5,189.84
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,337.98,238.71
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,381.4,280.89
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,418.09,316.35
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,475.83,365.48
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,533.34,414.23
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,569.83,446.55
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,602.71,475.42
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,630.64,499.61
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,650.32,517.15
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,688.23,548.78
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,717.46,572.74
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,732.42,585.08
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,743.76,594.9
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,751.16,601.52
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,747.05,599.5
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,711.76,573.92
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,671.89,544.15
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,592.05,482.45
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,502.56,410.9
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,411.34,335.44
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,318.27,253.57
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,232.89,131.42
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,105.11,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,10.23,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,21.14,4.89
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,26.74,16.97
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,32.63,22.91
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,38.18,28.14
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,43.69,33.17
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,45.72,35.01
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,52.61,41.06
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,55.46,43.46
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,58.21,45.74
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,60.74,47.76
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,63.17,49.68
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,65.41,51.43
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,67.56,53.08
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,68.86,54.0
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,108.82,59.78
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,167.6,92.06
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,226.13,136.58
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,283.45,186.07
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,339.39,236.36
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,388.89,282.67
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,432.18,322.81
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,476.9,362.28
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,519.24,398.88
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,544.54,421.74
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,564.48,439.55
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,542.3,424.55
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,501.17,394.25
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,516.36,408.04
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,529.67,420.12
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,622.66,494.31
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,703.94,556.95
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,638.35,509.48
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,552.53,445.92
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,599.97,483.54
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,635.56,510.31
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,567.98,459.82
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,497.59,404.98
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,420.27,340.59
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,341.84,269.74
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,231.84,115.65
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,87.57,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,9.05,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,17.46,1.41
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,26.99,17.28
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,35.4,25.61
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,43.77,33.46
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,51.85,40.9
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,60.88,49.03
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,71.4,58.35
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,83.51,68.92
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,95.06,78.87
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,104.91,87.23
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,117.49,97.89
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,108.99,90.21
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,103.93,85.57
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,86.18,69.98
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,109.04,63.7
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,171.56,98.77
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,230.67,142.81
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,288.34,193.51
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,344.55,245.21
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,390.91,290.27
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,431.39,329.56
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,467.71,364.34
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,498.55,393.63
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,544.11,433.45
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,589.1,472.34
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,631.47,508.78
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,676.33,546.67
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,706.48,573.06
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,733.59,596.0
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,739.66,602.13
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,748.87,610.85
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,739.85,605.5
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,726.51,596.7
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,700.0,576.96
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,669.48,553.29
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,636.47,526.93
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,600.16,495.81
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,510.59,419.1
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,411.47,327.49
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,266.98,114.2
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,93.51,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,8.65,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,18.36,0.0
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,23.88,14.43
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,32.25,22.73
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,36.6,26.99
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,41.07,31.19
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,43.76,33.66
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,51.09,40.19
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,54.29,42.95
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,57.42,45.59
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,59.91,47.6
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,62.31,49.51
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,65.17,51.82
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,67.93,54.02
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,69.54,55.24
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,104.53,59.72
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,161.43,90.22
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,218.15,133.19
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,273.61,181.07
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,328.19,230.33
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,380.81,278.26
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,431.86,324.16
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,479.33,366.66
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,524.57,406.39
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,565.85,442.23
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,604.36,475.15
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,637.74,503.81
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,667.82,529.53
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,690.9,549.8
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,710.3,566.08
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,722.11,576.38
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,730.1,583.96
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,735.65,589.65
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,729.86,586.74
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,710.52,572.93
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,687.42,555.52
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,643.85,522.94
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,596.75,485.18
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,523.41,423.18
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,441.15,344.71
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,277.95,90.0
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,90.09,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,8.65,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,18.45,0.0
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,26.56,16.48
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,33.32,23.57
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,37.69,27.87
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,42.19,32.09
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,45.69,35.28
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,49.22,38.38
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,57.14,45.31
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,60.62,48.22
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,63.15,50.27
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,65.58,52.21
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,67.45,53.67
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,69.24,55.05
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,70.53,55.99
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,104.25,59.58
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,162.65,89.97
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,220.85,133.53
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,277.96,182.44
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,334.08,232.73
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,388.31,281.81
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,440.92,328.81
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,489.46,371.67
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,535.55,411.43
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,577.7,447.38
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,616.87,480.19
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,650.36,508.29
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,680.42,533.34
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,704.04,553.28
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,723.89,569.25
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,736.34,579.38
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,744.88,586.79
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,743.59,586.95
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,746.28,589.91
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,726.25,575.84
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,702.38,558.24
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,659.28,526.66
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,612.77,490.07
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,531.02,423.2
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,460.1,352.83
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,289.95,57.19
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,99.08,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,8.26,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,17.56,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,23.9,14.02
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,33.14,23.34
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,37.45,27.61
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,41.92,31.82
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,45.77,35.32
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,49.65,38.73
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,51.78,40.52
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,59.45,47.15
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,61.99,49.2
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,64.45,51.15
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,66.36,52.63
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,68.18,54.03
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,69.15,54.7
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,100.05,57.32
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,158.01,86.87
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,215.89,129.81
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,272.26,177.95
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,327.67,227.61
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,380.62,275.65
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,431.88,321.6
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,479.44,363.92
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,524.65,403.33
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,566.51,439.07
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,605.52,471.73
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,638.27,499.85
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,667.57,524.97
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,691.34,545.31
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,711.42,561.72
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,723.81,572.57
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,732.34,580.73
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,730.84,581.42
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,733.42,584.99
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,714.84,571.73
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,692.52,554.94
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,650.05,523.06
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,604.32,486.25
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,524.04,419.04
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,441.17,336.87
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,285.17,12.36
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,98.74,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.65,16.0,8.65,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.7,32.0,18.37,0.0
2018,11,8,7,15,347.0,32.5,4.0,12.1,70.5,27.04,16.36
2018,11,8,7,30,477.0,43.0,4.2,12.5,109.0,35.85,25.72
2018,11,8,7,45,552.5,50.5,4.4,12.9,154.5,41.96,31.67
2018,11,8,8,0,628.0,58.0,4.6,13.3,200.0,48.14,37.45
2018,11,8,8,15,679.0,63.5,4.7,13.55,246.5,52.58,41.53
2018,11,8,8,30,730.0,69.0,4.8,13.8,293.0,57.04,45.51
2018,11,8,8,45,766.0,72.5,4.9,14.05,336.5,64.77,52.3
2018,11,8,9,0,802.0,76.0,5.0,14.3,380.0,67.78,54.83
2018,11,8,9,15,833.5,78.0,4.9,14.65,421.0,69.61,56.25
2018,11,8,9,30,865.0,80.0,4.8,15.0,462.0,71.48,57.69
2018,11,8,9,45,890.5,78.5,4.7,15.35,496.0,70.76,56.86
2018,11,8,10,0,916.0,77.0,4.6,15.7,530.0,77.01,62.12
2018,11,8,10,15,924.5,79.0,4.5,16.0,555.5,78.88,63.56
2018,11,8,10,30,933.0,81.0,4.4,16.3,581.0,109.1,66.19
2018,11,8,10,45,937.0,83.5,4.3,16.6,599.0,168.73,96.56
2018,11,8,11,0,941.0,86.0,4.2,16.9,617.0,228.06,140.72
2018,11,8,11,15,945.0,87.0,4.15,17.1,628.0,285.74,190.21
2018,11,8,11,30,949.0,88.0,4.1,17.3,639.0,342.59,241.56
2018,11,8,11,45,952.0,89.0,4.05,17.55,643.5,398.05,292.19
2018,11,8,12,0,955.0,90.0,4.0,17.8,648.0,452.12,341.06
