Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,45,531.0,168.5,1.15,15.1,448.5,426.08,335.2
2018,11,18,13,0,548.0,159.0,1.1,15.3,442.0,455.12,359.6
2018,11,18,13,15,546.0,152.5,1.15,15.4,425.5,475.25,377.44
2018,11,18,13,30,544.0,146.0,1.2,15.5,409.0,493.19,393.39
2018,11,18,13,45,535.0,139.0,1.25,15.6,385.5,503.89,403.61
2018,11,18,14,0,526.0,132.0,1.3,15.7,362.0,511.87,411.63
2018,11,18,14,15,508.5,124.5,1.4,15.6,333.0,510.74,413.05
2018,11,18,14,30,491.0,117.0,1.5,15.5,304.0,506.63,412.0
2018,11,18,14,45,425.5,112.5,1.6,15.4,263.0,467.81,383.1
2018,11,18,15,0,360.0,108.0,1.7,15.3,222.0,425.17,350.38
2018,11,18,15,15,235.5,99.5,1.7,15.3,170.0,311.65,258.65
2018,11,18,15,30,111.0,91.0,1.7,15.3,118.0,197.83,163.32
2018,11,18,15,45,102.5,73.5,2.0,14.6,94.5,175.1,144.5
2018,11,18,16,0,94.0,56.0,2.3,13.9,71.0,150.95,123.27
2018,11,18,16,15,66.0,40.0,2.3,13.5,49.0,113.02,88.43
2018,11,18,16,30,38.0,24.0,2.3,13.1,27.0,68.39,36.96
2018,11,18,16,45,24.0,13.0,2.25,12.65,14.5,28.3,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,11,19,7,0,12.0,6.0,1.9,9.6,6.0,4.72,0.0
2018,11,19,7,15,53.0,21.5,2.0,9.9,26.0,16.13,0.0
2018,11,19,7,30,94.0,37.0,2.1,10.2,46.0,27.36,17.36
2018,11,19,7,45,95.5,49.5,2.2,10.5,63.0,36.64,26.76
2018,11,19,8,0,97.0,62.0,2.3,10.8,80.0,45.62,35.27
2018,11,19,8,15,61.0,80.5,2.3,11.05,93.0,58.28,46.91
2018,11,19,8,30,25.0,99.0,2.3,11.3,106.0,70.18,57.71
2018,11,19,8,45,69.5,117.5,2.3,11.6,140.0,82.73,68.91
2018,11,19,9,0,114.0,136.0,2.3,11.9,174.0,93.48,78.33
2018,11,19,9,15,143.0,151.0,2.25,12.3,204.5,103.15,86.64
2018,11,19,9,30,172.0,166.0,2.2,12.7,235.0,112.65,94.69
2018,11,19,9,45,314.5,159.0,2.2,13.1,297.0,108.64,90.84
2018,11,19,10,0,457.0,152.0,2.2,13.5,359.0,103.76,86.29
2018,11,19,10,15,492.5,153.0,2.15,13.9,386.5,104.55,86.7
2018,11,19,10,30,528.0,154.0,2.1,14.3,414.0,107.83,89.28
2018,11,19,10,45,571.0,147.0,2.0,14.65,437.5,145.92,96.91
2018,11,19,11,0,614.0,140.0,1.9,15.0,461.0,185.44,121.59
2018,11,19,11,15,558.0,159.5,1.9,15.3,455.5,226.03,157.05
2018,11,19,11,30,502.0,179.0,1.9,15.6,450.0,262.77,191.35
2018,11,19,11,45,408.5,204.0,1.85,15.9,425.0,286.36,216.14
2018,11,19,12,0,315.0,229.0,1.8,16.2,400.0,296.11,228.61
2018,11,19,12,15,273.5,233.0,1.8,16.35,380.5,305.05,238.5
2018,11,19,12,30,232.0,237.0,1.8,16.5,361.0,302.43,238.57
2018,11,19,12,45,231.5,230.5,1.75,16.7,352.0,312.82,248.13
2018,11,19,13,0,231.0,224.0,1.7,16.9,343.0,322.28,256.73
2018,11,19,13,15,182.5,217.0,1.65,16.95,308.5,302.96,242.36
2018,11,19,13,30,134.0,210.0,1.6,17.0,274.0,279.37,224.16
2018,11,19,13,45,99.5,194.5,1.55,17.1,240.5,239.29,192.59
2018,11,19,14,0,65.0,179.0,1.5,17.2,207.0,208.13,167.56
2018,11,19,14,15,60.0,162.5,1.4,17.15,187.0,193.73,156.4
2018,11,19,14,30,55.0,146.0,1.3,17.1,167.0,178.37,144.25
2018,11,19,14,45,63.0,132.0,1.25,17.05,153.5,174.72,141.94
2018,11,19,15,0,71.0,118.0,1.2,17.0,140.0,170.97,139.4
2018,11,19,15,15,42.0,95.5,1.2,17.0,108.0,127.29,102.66
2018,11,19,15,30,13.0,73.0,1.2,17.0,76.0,72.91,56.35
2018,11,19,15,45,8.0,58.0,1.0,16.65,59.5,55.94,41.79
2018,11,19,16,0,3.0,43.0,0.8,16.3,43.0,38.38,26.53
2018,11,19,16,15,6.5,30.0,0.7,16.15,30.5,29.27,18.31
2018,11,19,16,30,10.0,17.0,0.6,16.0,18.0,22.02,7.25
2018,11,19,16,45,10.0,9.0,0.55,15.9,9.5,14.59,0.0
2018,11,19,17,0,10.0,1.0,0.5,15.8,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.4,15.7,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,3.0,0.8,10.7,3.0,0.0,0.0
2018,11,20,7,0,21.0,6.0,0.7,10.7,6.0,4.72,0.0
2018,11,20,7,15,83.0,19.0,0.7,10.9,26.0,14.43,0.0
2018,11,20,7,30,145.0,32.0,0.7,11.1,46.0,24.04,14.35
2018,11,20,7,45,318.5,41.5,0.65,11.3,93.5,33.63,24.04
2018,11,20,8,0,492.0,51.0,0.6,11.5,141.0,41.9,31.89
2018,11,20,8,15,550.5,56.5,0.6,11.8,181.5,46.26,36.05
2018,11,20,8,30,609.0,62.0,0.6,12.1,222.0,50.69,40.14
2018,11,20,8,45,584.0,75.0,0.6,12.4,248.5,59.71,48.2
2018,11,20,9,0,559.0,88.0,0.6,12.7,275.0,68.34,55.79
2018,11,20,9,15,628.5,88.0,0.7,13.1,320.0,68.63,55.86
2018,11,20,9,30,698.0,88.0,0.8,13.5,365.0,69.21,56.19
2018,11,20,9,45,738.0,87.5,0.95,13.9,400.5,69.16,55.95
2018,11,20,10,0,778.0,87.0,1.1,14.3,436.0,74.91,60.81
2018,11,20,10,15,775.0,91.5,1.25,14.55,455.0,77.82,63.18
2018,11,20,10,30,772.0,96.0,1.4,14.8,474.0,81.78,66.48
2018,11,20,10,45,701.5,115.0,1.55,15.05,468.0,132.45,81.76
2018,11,20,11,0,631.0,134.0,1.7,15.3,462.0,181.76,117.81
2018,11,20,11,15,654.0,130.0,1.85,15.5,475.5,224.3,151.41
2018,11,20,11,30,677.0,126.0,2.0,15.7,489.0,268.33,189.35
2018,11,20,11,45,639.5,139.0,2.15,15.85,483.0,308.99,227.7
2018,11,20,12,0,602.0,152.0,2.3,16.0,477.0,345.12,261.9
2018,11,20,12,15,642.5,138.0,2.35,16.1,482.0,385.61,297.48
2018,11,20,12,30,683.0,124.0,2.4,16.2,487.0,427.54,334.04
2018,11,20,12,45,654.5,128.5,2.45,16.25,470.0,453.64,358.29
2018,11,20,13,0,626.0,133.0,2.5,16.3,453.0,475.65,378.63
2018,11,20,13,15,602.5,133.5,2.4,16.3,431.5,492.75,394.31
2018,11,20,13,30,579.0,134.0,2.3,16.3,410.0,506.09,406.58
2018,11,20,13,45,582.0,125.0,2.25,16.3,389.5,523.69,422.23
2018,11,20,14,0,585.0,116.0,2.2,16.3,369.0,538.93,435.83
2018,11,20,14,15,608.0,102.5,2.1,16.3,348.0,560.89,454.43
2018,11,20,14,30,631.0,89.0,2.0,16.3,327.0,580.72,471.12
2018,11,20,14,45,609.0,82.0,1.95,16.25,292.0,572.77,466.11
2018,11,20,15,0,587.0,75.0,1.9,16.2,257.0,561.41,457.99
2018,11,20,15,15,585.0,65.0,1.9,16.2,225.0,558.43,455.55
2018,11,20,15,30,583.0,55.0,1.9,16.2,193.0,552.63,449.88
2018,11,20,15,45,492.5,50.0,1.6,15.9,150.0,482.59,392.36
2018,11,20,16,0,402.0,45.0,1.3,15.6,107.0,409.67,330.78
2018,11,20,16,15,326.0,35.0,1.2,15.4,74.5,340.96,267.79
2018,11,20,16,30,250.0,25.0,1.1,15.2,42.0,259.41,135.22
2018,11,20,16,45,136.0,14.0,1.0,15.05,22.0,112.82,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,5.0,14.15,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,5.1,14.2,2.0,1.57,0.0
2018,11,21,7,15,6.5,3.5,5.2,14.3,3.5,2.92,0.0
2018,11,21,7,30,0.0,5.0,5.3,14.4,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,5.4,14.5,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,5.5,14.6,7.0,5.3,0.0
2018,11,21,8,15,0.0,13.5,5.55,14.7,13.5,10.24,3.48
2018,11,21,8,30,0.0,20.0,5.6,14.8,20.0,15.21,7.96
2018,11,21,8,45,0.0,20.0,5.65,14.9,20.0,15.21,7.98
2018,11,21,9,0,0.0,20.0,5.7,15.0,20.0,15.22,7.98
2018,11,21,9,15,0.0,24.0,5.95,15.2,24.0,18.28,10.69
2018,11,21,9,30,0.0,28.0,6.2,15.4,28.0,21.35,13.38
2018,11,21,9,45,0.0,38.5,6.45,15.6,38.5,29.42,20.49
2018,11,21,10,0,0.0,49.0,6.7,15.8,49.0,37.5,27.58
2018,11,21,10,15,0.0,52.5,6.85,15.85,52.5,40.21,29.9
2018,11,21,10,30,0.0,56.0,7.0,15.9,56.0,42.92,32.23
2018,11,21,10,45,0.0,65.0,7.15,15.95,65.0,49.88,36.44
2018,11,21,11,0,0.0,74.0,7.3,16.0,74.0,56.85,42.24
2018,11,21,11,15,0.0,61.0,7.3,16.0,61.0,46.8,33.77
2018,11,21,11,30,0.0,48.0,7.3,16.0,48.0,36.78,25.34
2018,11,21,11,45,6.5,60.5,7.35,16.05,64.0,48.35,34.84
2018,11,21,12,0,13.0,73.0,7.4,16.1,80.0,61.96,46.16
2018,11,21,12,15,13.0,73.5,7.25,16.05,80.5,63.3,47.41
2018,11,21,12,30,13.0,74.0,7.1,16.0,81.0,64.62,48.65
2018,11,21,12,45,10.5,75.5,7.0,16.0,81.0,65.52,49.53
2018,11,21,13,0,8.0,77.0,6.9,16.0,81.0,63.38,47.82
2018,11,21,13,15,4.0,63.0,6.7,15.95,65.0,50.59,37.12
2018,11,21,13,30,0.0,49.0,6.5,15.9,49.0,37.52,26.11
2018,11,21,13,45,2.5,52.5,6.3,15.9,53.5,41.79,29.83
2018,11,21,14,0,5.0,56.0,6.1,15.9,58.0,46.2,33.7
2018,11,21,14,15,9.5,66.5,5.85,15.8,70.0,57.54,43.52
2018,11,21,14,30,14.0,77.0,5.6,15.7,82.0,75.4,58.91
2018,11,21,14,45,13.0,62.5,5.35,15.65,67.0,61.88,47.54
2018,11,21,15,0,12.0,48.0,5.1,15.6,52.0,48.13,35.89
2018,11,21,15,15,7.5,48.0,5.1,15.6,50.5,42.38,30.82
2018,11,21,15,30,3.0,48.0,5.1,15.6,49.0,39.02,27.7
2018,11,21,15,45,1.5,37.5,4.4,15.25,38.0,29.8,19.67
2018,11,21,16,0,0.0,27.0,3.7,14.9,27.0,20.58,11.61
2018,11,21,16,15,7.5,18.0,3.35,14.5,18.5,19.87,10.71
2018,11,21,16,30,15.0,9.0,3.0,14.1,10.0,21.61,5.64
2018,11,21,16,45,15.0,5.0,2.6,13.75,5.5,15.13,0.0
2018,11,21,17,0,15.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,2.85,11.95,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,2.8,12.0,9.0,7.08,0.0
2018,11,22,7,15,233.5,19.0,2.85,12.4,36.5,15.77,0.0
2018,11,22,7,30,385.0,29.0,2.9,12.8,64.0,24.25,13.77
2018,11,22,7,45,481.0,35.5,2.9,13.2,103.5,29.74,20.26
2018,11,22,8,0,577.0,42.0,2.9,13.6,143.0,38.43,28.4
2018,11,22,8,15,455.0,48.0,3.0,13.75,141.0,38.84,29.06
2018,11,22,8,30,333.0,54.0,3.1,13.9,139.0,41.7,31.75
2018,11,22,8,45,217.0,64.0,3.2,14.05,123.0,46.23,35.83
2018,11,22,9,0,101.0,74.0,3.3,14.2,107.0,55.64,44.18
2018,11,22,9,15,168.0,101.5,3.4,14.3,163.5,71.74,58.39
2018,11,22,9,30,235.0,129.0,3.5,14.4,220.0,89.63,74.04
2018,11,22,9,45,245.0,140.5,3.55,14.5,242.5,96.62,80.01
2018,11,22,10,0,255.0,152.0,3.6,14.6,265.0,103.48,85.83
2018,11,22,10,15,500.5,123.5,3.75,14.7,360.0,87.03,71.27
2018,11,22,10,30,746.0,95.0,3.9,14.8,455.0,73.44,59.26
2018,11,22,10,45,812.0,82.5,4.0,14.85,487.5,119.34,68.85
2018,11,22,11,0,878.0,70.0,4.1,14.9,520.0,173.53,101.38
2018,11,22,11,15,892.5,68.0,4.3,15.0,533.0,225.91,143.51
2018,11,22,11,30,907.0,66.0,4.5,15.1,546.0,278.51,190.4
2018,11,22,11,45,872.0,74.5,4.65,15.15,538.0,325.47,236.09
2018,11,22,12,0,837.0,83.0,4.8,15.2,530.0,366.73,276.9
2018,11,22,12,15,763.0,98.5,5.0,15.25,503.0,396.37,308.13
2018,11,22,12,30,689.0,114.0,5.2,15.3,476.0,417.11,330.74
2018,11,22,12,45,535.0,142.0,5.35,15.3,419.0,397.87,320.34
2018,11,22,13,0,381.0,170.0,5.5,15.3,362.0,370.61,301.29
2018,11,22,13,15,350.0,167.5,5.65,15.25,338.5,359.68,294.77
2018,11,22,13,30,319.0,165.0,5.8,15.2,315.0,356.6,293.96
2018,11,22,13,45,384.0,145.0,5.95,15.2,316.0,408.08,338.15
2018,11,22,14,0,449.0,125.0,6.1,15.2,317.0,447.19,372.53
2018,11,22,14,15,558.0,102.5,6.15,15.1,322.5,522.84,436.8
2018,11,22,14,30,667.0,80.0,6.2,15.0,328.0,592.09,495.65
2018,11,22,14,45,696.0,68.0,6.25,14.9,303.0,611.45,512.66
2018,11,22,15,0,725.0,56.0,6.3,14.8,278.0,632.64,530.19
2018,11,22,15,15,526.0,66.5,6.3,14.8,215.5,512.48,432.63
2018,11,22,15,30,327.0,77.0,6.3,14.8,153.0,376.03,317.53
2018,11,22,15,45,256.5,65.0,6.2,14.55,117.0,313.75,263.58
2018,11,22,16,0,186.0,53.0,6.1,14.3,81.0,232.53,192.61
2018,11,22,16,15,140.5,38.5,6.0,14.15,55.5,184.17,145.93
2018,11,22,16,30,95.0,24.0,5.9,14.0,30.0,124.04,53.81
2018,11,22,16,45,57.5,13.5,5.85,13.85,16.0,53.42,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.7,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.7,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.85,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.1,14.15,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.3,6.0,4.54,0.0
2018,11,23,8,15,0.0,8.5,3.5,14.4,8.5,6.44,0.1
2018,11,23,8,30,0.0,11.0,3.7,14.5,11.0,8.35,1.83
2018,11,23,8,45,0.0,18.5,3.9,14.6,18.5,14.07,6.98
2018,11,23,9,0,0.0,26.0,4.1,14.7,26.0,19.8,12.12
2018,11,23,9,15,0.0,36.5,4.25,14.8,36.5,27.86,19.29
2018,11,23,9,30,0.0,47.0,4.4,14.9,47.0,35.94,26.44
2018,11,23,9,45,0.0,49.0,4.5,15.0,49.0,37.49,27.75
2018,11,23,10,0,0.0,51.0,4.6,15.1,51.0,39.04,29.05
2018,11,23,10,15,0.0,62.5,4.75,15.15,62.5,47.92,36.84
2018,11,23,10,30,0.0,74.0,4.9,15.2,74.0,56.83,44.62
2018,11,23,10,45,0.0,60.5,5.1,15.3,60.5,46.4,33.63
2018,11,23,11,0,0.0,47.0,5.3,15.4,47.0,36.0,24.81
2018,11,23,11,15,0.0,51.5,5.45,15.45,51.5,39.47,27.71
2018,11,23,11,30,0.0,56.0,5.6,15.5,56.0,42.94,30.61
2018,11,23,11,45,0.0,58.5,5.7,15.5,58.5,44.88,32.22
2018,11,23,12,0,0.0,61.0,5.8,15.5,61.0,46.81,33.84
2018,11,23,12,15,0.0,64.0,5.9,15.55,64.0,49.12,35.79
2018,11,23,12,30,0.0,67.0,6.0,15.6,67.0,51.44,37.74
2018,11,23,12,45,0.0,56.0,6.1,15.65,56.0,42.94,30.61
2018,11,23,13,0,0.0,45.0,6.2,15.7,45.0,34.45,23.49
2018,11,23,13,15,0.0,45.0,6.2,15.7,45.0,34.44,23.51
2018,11,23,13,30,0.0,45.0,6.2,15.7,45.0,34.43,23.54
2018,11,23,13,45,0.0,38.0,6.15,15.7,38.0,29.04,19.02
2018,11,23,14,0,0.0,31.0,6.1,15.7,31.0,23.66,14.49
2018,11,23,14,15,0.0,31.0,6.05,15.6,31.0,23.65,14.52
2018,11,23,14,30,0.0,31.0,6.0,15.5,31.0,23.64,14.55
2018,11,23,14,45,9.5,55.5,5.95,15.45,58.5,49.37,36.83
2018,11,23,15,0,19.0,80.0,5.9,15.4,86.0,86.42,68.68
2018,11,23,15,15,9.5,63.0,5.9,15.4,66.0,56.79,43.15
2018,11,23,15,30,0.0,46.0,5.9,15.4,46.0,35.19,24.33
2018,11,23,15,45,0.0,35.5,5.85,15.2,35.5,27.11,17.31
2018,11,23,16,0,0.0,25.0,5.8,15.0,25.0,19.05,10.27
2018,11,23,16,15,3.5,17.5,5.75,14.95,17.5,15.97,7.29
2018,11,23,16,30,7.0,10.0,5.7,14.9,10.0,13.1,0.03
2018,11,23,16,45,7.0,6.0,5.7,14.85,6.0,9.92,0.0
2018,11,23,17,0,7.0,2.0,5.7,14.8,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,14.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.6,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.6,6.0,4.72,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.8,32.0,12.98,0.0
2018,11,24,7,30,363.0,27.0,3.3,14.0,58.0,22.54,11.56
2018,11,24,7,45,461.5,33.0,3.45,14.2,96.0,27.63,18.21
2018,11,24,8,0,560.0,39.0,3.6,14.4,134.0,35.73,25.84
2018,11,24,8,15,608.0,44.5,3.7,14.45,173.5,40.71,30.58
2018,11,24,8,30,656.0,50.0,3.8,14.5,213.0,45.69,35.19
2018,11,24,8,45,705.0,52.0,3.9,14.55,254.0,47.86,37.19
2018,11,24,9,0,754.0,54.0,4.0,14.6,295.0,50.14,39.22
2018,11,24,9,15,509.0,88.0,4.0,14.7,259.0,67.13,54.24
2018,11,24,9,30,264.0,122.0,4.0,14.8,223.0,85.88,70.67
2018,11,24,9,45,215.0,152.5,4.05,14.9,239.0,103.11,85.62
2018,11,24,10,0,166.0,183.0,4.1,15.0,255.0,122.6,102.43
2018,11,24,10,15,241.5,182.5,4.1,15.1,294.0,120.49,100.36
2018,11,24,10,30,317.0,182.0,4.1,15.2,333.0,121.65,101.18
2018,11,24,10,45,349.5,182.0,4.1,15.35,354.0,144.63,105.02
2018,11,24,11,0,382.0,182.0,4.1,15.5,375.0,173.08,122.33
2018,11,24,11,15,481.5,163.0,4.1,15.55,411.5,206.39,144.79
2018,11,24,11,30,581.0,144.0,4.1,15.6,448.0,251.73,180.1
2018,11,24,11,45,680.0,120.5,4.1,15.7,478.0,298.43,218.82
2018,11,24,12,0,779.0,97.0,4.1,15.8,508.0,354.47,266.57
2018,11,24,12,15,785.5,94.5,4.1,15.8,506.0,397.07,306.06
2018,11,24,12,30,792.0,92.0,4.1,15.8,504.0,438.41,343.97
2018,11,24,12,45,778.5,92.5,4.1,15.8,489.5,471.58,374.83
2018,11,24,13,0,765.0,93.0,4.1,15.8,475.0,501.57,402.41
2018,11,24,13,15,693.0,104.0,4.1,15.75,440.0,507.38,410.29
2018,11,24,13,30,621.0,115.0,4.1,15.7,405.0,505.64,411.44
2018,11,24,13,45,701.0,94.0,4.1,15.65,404.0,559.39,456.84
2018,11,24,14,0,781.0,73.0,4.1,15.6,403.0,611.43,500.52
2018,11,24,14,15,755.5,71.0,4.05,15.45,370.0,615.78,505.93
2018,11,24,14,30,730.0,69.0,4.0,15.3,337.0,616.1,508.08
2018,11,24,14,45,701.5,66.0,4.0,15.2,301.5,609.22,503.59
2018,11,24,15,0,673.0,63.0,4.0,15.1,266.0,603.28,499.4
2018,11,24,15,15,666.5,55.0,4.0,15.1,232.0,595.01,492.49
2018,11,24,15,30,660.0,47.0,4.0,15.1,198.0,588.49,485.79
2018,11,24,15,45,593.0,43.0,3.95,14.55,157.0,537.61,443.25
2018,11,24,16,0,526.0,39.0,3.9,14.0,116.0,492.78,402.68
2018,11,24,16,15,412.0,31.5,3.8,13.65,79.0,399.15,314.58
2018,11,24,16,30,298.0,24.0,3.7,13.3,42.0,287.48,106.37
2018,11,24,16,45,159.0,13.5,3.6,12.95,22.0,128.33,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.6,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.45,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.0,0.35,11.65,3.0,0.0,0.0
2018,11,25,7,0,58.0,6.0,0.3,11.6,6.0,4.72,0.0
2018,11,25,7,15,218.0,16.0,0.35,11.8,31.5,12.59,0.0
2018,11,25,7,30,378.0,26.0,0.4,12.0,57.0,21.77,10.69
2018,11,25,7,45,478.5,32.5,0.45,12.15,96.0,29.71,20.21
2018,11,25,8,0,579.0,39.0,0.5,12.3,135.0,35.87,26.27
2018,11,25,8,15,631.5,44.0,0.5,12.5,176.0,40.5,30.72
2018,11,25,8,30,684.0,49.0,0.5,12.7,217.0,45.16,35.05
2018,11,25,8,45,728.5,51.5,0.55,12.9,258.0,47.74,37.41
2018,11,25,9,0,773.0,54.0,0.6,13.1,299.0,50.39,39.75
2018,11,25,9,15,797.5,56.0,0.75,13.45,334.5,52.42,41.45
2018,11,25,9,30,822.0,58.0,0.9,13.8,370.0,59.86,47.93
2018,11,25,9,45,839.0,60.0,1.05,14.1,401.0,62.21,49.85
2018,11,25,10,0,856.0,62.0,1.2,14.4,432.0,64.46,51.68
2018,11,25,10,15,866.5,63.5,1.3,14.65,456.0,66.17,53.04
2018,11,25,10,30,877.0,65.0,1.4,14.9,480.0,67.79,54.32
2018,11,25,10,45,883.5,66.0,1.45,15.2,497.5,111.8,62.69
2018,11,25,11,0,890.0,67.0,1.5,15.5,515.0,165.66,94.49
2018,11,25,11,15,894.0,68.0,1.55,15.6,525.5,218.84,136.22
2018,11,25,11,30,898.0,69.0,1.6,15.7,536.0,271.31,182.13
2018,11,25,11,45,898.5,69.5,1.65,15.85,539.0,321.45,227.98
2018,11,25,12,0,899.0,70.0,1.7,16.0,542.0,370.09,272.74
2018,11,25,12,15,898.5,69.5,1.7,16.05,537.5,415.73,314.55
2018,11,25,12,30,898.0,69.0,1.7,16.1,533.0,459.34,353.85
2018,11,25,12,45,895.5,67.0,1.7,16.15,521.0,498.34,388.66
2018,11,25,13,0,893.0,65.0,1.7,16.2,509.0,534.7,420.57
2018,11,25,13,15,884.5,64.0,1.6,16.2,489.5,566.06,447.47
2018,11,25,13,30,876.0,63.0,1.5,16.2,470.0,594.21,471.17
2018,11,25,13,45,838.0,67.0,1.35,16.25,438.5,611.26,485.18
2018,11,25,14,0,800.0,71.0,1.2,16.3,407.0,619.35,492.04
2018,11,25,14,15,693.0,82.0,1.25,16.3,357.0,586.77,469.43
2018,11,25,14,30,586.0,93.0,1.3,16.3,307.0,544.25,438.75
2018,11,25,14,45,675.5,72.0,1.35,16.3,294.0,599.95,483.9
2018,11,25,15,0,765.0,51.0,1.4,16.3,281.0,649.83,521.09
2018,11,25,15,15,646.5,55.0,1.4,16.3,230.0,578.32,466.7
2018,11,25,15,30,528.0,59.0,1.4,16.3,179.0,508.31,412.58
2018,11,25,15,45,446.5,52.0,1.25,15.95,138.5,443.44,359.96
2018,11,25,16,0,365.0,45.0,1.1,15.6,98.0,375.84,302.66
2018,11,25,16,15,249.0,33.5,1.1,15.4,64.0,274.86,212.65
2018,11,25,16,30,133.0,22.0,1.1,15.2,30.0,161.01,49.42
2018,11,25,16,45,79.0,12.5,1.1,14.95,16.0,68.17,0.0
2018,11,25,17,0,25.0,3.0,1.1,14.7,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,14.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.35,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.3,4.0,0.0,0.0
2018,11,26,7,15,74.5,17.0,2.8,10.6,21.0,13.38,0.0
2018,11,26,7,30,116.0,29.0,2.9,10.9,38.0,21.73,10.04
2018,11,26,7,45,166.5,43.0,2.95,11.25,65.0,32.03,22.13
2018,11,26,8,0,217.0,57.0,3.0,11.6,92.0,42.08,31.72
2018,11,26,8,15,237.5,72.0,2.85,11.8,120.5,52.77,41.65
2018,11,26,8,30,258.0,87.0,2.7,12.0,149.0,63.04,51.07
2018,11,26,8,45,263.0,102.5,2.55,12.2,175.5,73.21,60.24
2018,11,26,9,0,268.0,118.0,2.4,12.4,202.0,83.09,69.0
2018,11,26,9,15,375.5,116.5,2.4,12.8,249.5,82.18,68.02
2018,11,26,9,30,483.0,115.0,2.4,13.2,297.0,82.52,68.12
2018,11,26,9,45,494.0,124.0,2.4,13.6,323.0,88.05,72.78
2018,11,26,10,0,505.0,133.0,2.4,14.0,349.0,93.49,77.31
2018,11,26,10,15,467.0,149.0,2.35,14.4,358.0,102.17,84.63
2018,11,26,10,30,429.0,165.0,2.3,14.8,367.0,110.6,91.69
2018,11,26,10,45,364.0,186.0,2.25,15.15,361.5,145.7,106.15
2018,11,26,11,0,299.0,207.0,2.2,15.5,356.0,177.46,129.3
2018,11,26,11,15,364.0,197.5,2.1,15.7,383.0,205.86,148.74
2018,11,26,11,30,429.0,188.0,2.0,15.9,410.0,241.64,176.38
2018,11,26,11,45,409.0,192.5,1.9,16.15,405.0,268.98,201.51
2018,11,26,12,0,389.0,197.0,1.8,16.4,400.0,289.12,220.8
2018,11,26,12,15,425.5,187.0,1.75,16.55,407.5,326.15,252.11
2018,11,26,12,30,462.0,177.0,1.7,16.7,415.0,360.38,281.18
2018,11,26,12,45,458.5,174.0,1.65,16.85,405.5,383.28,301.52
2018,11,26,13,0,455.0,171.0,1.6,17.0,396.0,404.47,320.13
2018,11,26,13,15,350.0,174.5,1.55,17.0,343.5,362.15,289.21
2018,11,26,13,30,245.0,178.0,1.5,17.0,291.0,322.3,258.96
2018,11,26,13,45,239.5,160.5,1.45,17.0,266.0,315.07,254.72
2018,11,26,14,0,234.0,143.0,1.4,17.0,241.0,305.65,248.42
2018,11,26,14,15,333.0,127.5,1.3,16.85,255.0,383.45,312.07
2018,11,26,14,30,432.0,112.0,1.2,16.7,269.0,448.4,364.39
2018,11,26,14,45,347.0,108.5,1.15,16.55,226.0,397.18,324.03
2018,11,26,15,0,262.0,105.0,1.1,16.4,183.0,324.46,266.6
2018,11,26,15,15,223.0,92.5,1.1,16.4,152.0,289.07,238.25
2018,11,26,15,30,184.0,80.0,1.1,16.4,121.0,251.97,207.32
2018,11,26,15,45,158.5,65.5,1.1,15.95,95.5,220.72,180.78
2018,11,26,16,0,133.0,51.0,1.1,15.5,70.0,188.48,152.17
2018,11,26,16,15,96.5,35.5,1.2,15.3,47.0,145.14,110.84
2018,11,26,16,30,60.0,20.0,1.3,15.1,24.0,87.15,20.42
2018,11,26,16,45,30.0,10.0,1.45,14.95,12.0,29.96,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.9,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.9,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,12.05,9.5,7.47,0.0
2018,11,27,7,30,0.0,16.0,2.2,12.2,16.0,12.19,2.71
2018,11,27,7,45,0.0,25.5,2.25,12.4,25.5,19.46,11.13
2018,11,27,8,0,0.0,35.0,2.3,12.6,35.0,26.75,18.04
2018,11,27,8,15,0.0,42.5,2.4,12.85,42.5,32.51,23.44
2018,11,27,8,30,0.0,50.0,2.5,13.1,50.0,38.28,28.75
2018,11,27,8,45,0.0,56.0,2.65,13.4,56.0,42.89,32.93
2018,11,27,9,0,0.0,62.0,2.8,13.7,62.0,47.52,37.05
2018,11,27,9,15,0.0,67.5,2.9,13.85,67.5,51.77,40.78
2018,11,27,9,30,0.0,73.0,3.0,14.0,73.0,55.95,44.41
2018,11,27,9,45,2.0,106.0,3.15,14.15,107.0,79.03,64.73
2018,11,27,10,0,4.0,139.0,3.3,14.3,141.0,101.0,83.87
2018,11,27,10,15,5.5,144.5,3.4,14.4,147.0,105.08,87.24
2018,11,27,10,30,7.0,150.0,3.5,14.5,153.0,109.07,90.56
2018,11,27,10,45,38.5,180.5,3.65,14.6,199.5,127.84,100.92
2018,11,27,11,0,70.0,211.0,3.8,14.7,246.0,155.51,121.72
2018,11,27,11,15,58.5,204.5,3.95,14.75,234.0,157.48,123.58
2018,11,27,11,30,47.0,198.0,4.1,14.8,222.0,157.26,124.07
2018,11,27,11,45,26.5,166.5,4.3,14.85,180.0,134.46,106.24
2018,11,27,12,0,6.0,135.0,4.5,14.9,138.0,105.34,82.8
2018,11,27,12,15,6.5,126.0,4.65,14.9,129.5,99.4,77.95
2018,11,27,12,30,7.0,117.0,4.8,14.9,121.0,93.27,72.92
2018,11,27,12,45,3.5,82.5,4.95,14.95,84.5,65.07,49.37
2018,11,27,13,0,0.0,48.0,5.1,15.0,48.0,36.76,25.53
2018,11,27,13,15,3.0,61.0,5.15,15.0,62.5,48.42,35.48
2018,11,27,13,30,6.0,74.0,5.2,15.0,77.0,60.32,45.66
2018,11,27,13,45,3.0,68.0,5.2,15.0,69.5,54.02,40.35
2018,11,27,14,0,0.0,62.0,5.2,15.0,62.0,47.52,34.85
2018,11,27,14,15,1.0,64.5,5.2,14.95,65.0,50.12,37.16
2018,11,27,14,30,2.0,67.0,5.2,14.9,68.0,52.77,39.52
2018,11,27,14,45,2.0,55.5,5.15,14.9,56.5,43.92,32.02
2018,11,27,15,0,2.0,44.0,5.1,14.9,45.0,35.08,24.49
2018,11,27,15,15,1.0,37.0,5.1,14.9,37.5,28.97,19.21
2018,11,27,15,30,0.0,30.0,5.1,14.9,30.0,22.86,13.87
2018,11,27,15,45,0.0,23.5,4.65,14.75,23.5,17.88,9.51
2018,11,27,16,0,0.0,17.0,4.2,14.6,17.0,12.92,5.14
2018,11,27,16,15,0.5,12.5,3.9,14.5,12.5,9.86,2.19
2018,11,27,16,30,1.0,8.0,3.6,14.4,8.0,6.81,0.0
2018,11,27,16,45,0.5,4.0,3.3,14.35,4.0,3.51,0.0
2018,11,27,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,5.9,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,11.01,1.43
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,18.43,10.15
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,25.26,16.63
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,31.03,22.02
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,36.8,27.33
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,47.96,37.37
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,59.42,47.57
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,68.53,55.57
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,77.45,63.3
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,84.22,69.1
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,90.85,74.73
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,107.47,89.05
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,123.17,102.45
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,134.08,103.75
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,149.78,114.11
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,184.3,133.63
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,241.42,173.59
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,273.0,200.91
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,310.81,234.22
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,297.17,231.19
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,256.03,203.26
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,254.83,204.21
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,250.08,201.47
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,267.26,216.53
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,285.76,232.77
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,275.57,225.33
2018,11,28,14,0,138.0,175.0,3.5,15.5,232.0,263.51,216.23
2018,11,28,14,15,206.0,151.0,3.45,15.5,229.0,306.51,253.32
2018,11,28,14,30,274.0,127.0,3.4,15.5,226.0,336.86,280.13
2018,11,28,14,45,362.5,108.0,3.3,15.5,224.0,405.74,337.72
2018,11,28,15,0,451.0,89.0,3.2,15.5,222.0,458.44,381.58
2018,11,28,15,15,338.5,84.0,3.2,15.5,175.5,380.11,316.98
