Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,7,15,35.5,4.5,0.75,11.8,5.5,0.0,0.0
2018,12,19,7,30,71.0,9.0,0.7,11.9,11.0,7.08,0.0
2018,12,19,7,45,228.0,20.5,0.65,12.05,42.0,16.81,2.76
2018,12,19,8,0,385.0,32.0,0.6,12.2,73.0,26.6,16.93
2018,12,19,8,15,330.0,43.5,0.8,12.45,89.5,35.23,25.41
2018,12,19,8,30,275.0,55.0,1.0,12.7,106.0,41.1,31.03
2018,12,19,8,45,213.0,50.0,1.2,12.9,95.0,37.04,27.63
2018,12,19,9,0,151.0,45.0,1.4,13.1,84.0,32.82,23.94
2018,12,19,9,15,120.5,62.0,1.65,13.4,96.0,45.59,35.39
2018,12,19,9,30,90.0,79.0,1.9,13.7,108.0,58.74,47.05
2018,12,19,9,45,82.0,104.0,2.15,13.95,132.5,74.75,61.15
2018,12,19,10,0,74.0,129.0,2.4,14.2,157.0,92.13,76.32
2018,12,19,10,15,280.5,129.0,2.45,14.35,246.0,90.4,74.63
2018,12,19,10,30,487.0,129.0,2.5,14.5,335.0,90.77,74.81
2018,12,19,10,45,399.0,152.5,2.6,14.7,326.5,103.24,85.55
2018,12,19,11,0,311.0,176.0,2.7,14.9,318.0,137.81,101.21
2018,12,19,11,15,390.5,168.0,2.7,15.0,351.0,164.6,115.56
2018,12,19,11,30,470.0,160.0,2.7,15.1,384.0,200.7,140.93
2018,12,19,11,45,564.0,138.5,2.65,15.15,410.5,241.01,171.99
2018,12,19,12,0,658.0,117.0,2.6,15.2,437.0,284.77,208.05
2018,12,19,12,15,602.0,127.5,2.5,15.3,419.5,313.11,236.85
2018,12,19,12,30,546.0,138.0,2.4,15.4,402.0,330.23,255.73
2018,12,19,12,45,642.0,117.0,2.3,15.45,421.5,387.68,303.69
2018,12,19,13,0,738.0,96.0,2.2,15.5,441.0,445.08,351.52
2018,12,19,13,15,713.5,96.0,2.1,15.5,419.5,467.17,372.15
2018,12,19,13,30,689.0,96.0,2.0,15.5,398.0,485.38,389.19
2018,12,19,13,45,636.5,101.0,1.9,15.55,368.5,488.83,393.99
2018,12,19,14,0,584.0,106.0,1.8,15.6,339.0,486.69,393.91
2018,12,19,14,15,695.0,82.0,1.7,15.5,339.0,552.39,447.13
2018,12,19,14,30,806.0,58.0,1.6,15.4,339.0,615.8,497.32
2018,12,19,14,45,779.0,55.5,1.55,15.35,304.5,614.89,497.32
2018,12,19,15,0,752.0,53.0,1.5,15.3,270.0,610.07,493.83
2018,12,19,15,15,693.0,51.0,1.5,15.3,229.0,579.43,470.02
2018,12,19,15,30,634.0,49.0,1.5,15.3,188.0,544.28,441.76
2018,12,19,15,45,565.5,43.5,1.25,14.9,148.5,501.76,405.41
2018,12,19,16,0,497.0,38.0,1.0,14.5,109.0,450.58,359.95
2018,12,19,16,15,350.0,30.5,0.95,14.3,72.0,338.14,260.15
2018,12,19,16,30,203.0,23.0,0.9,14.1,35.0,207.65,65.48
2018,12,19,16,45,114.5,13.0,0.9,13.95,18.5,92.12,0.0
2018,12,19,17,0,26.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,13.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,20,7,15,26.5,5.0,2.75,9.65,5.5,0.0,0.0
2018,12,20,7,30,53.0,10.0,2.8,9.8,11.0,7.87,0.0
2018,12,20,7,45,105.5,23.5,2.85,9.9,32.5,17.72,2.5
2018,12,20,8,0,158.0,37.0,2.9,10.0,54.0,27.68,17.88
2018,12,20,8,15,180.5,51.0,2.9,10.15,78.0,37.8,27.85
2018,12,20,8,30,203.0,65.0,2.9,10.3,102.0,47.7,37.17
2018,12,20,8,45,187.0,80.5,2.9,10.45,121.0,57.97,46.71
2018,12,20,9,0,171.0,96.0,2.9,10.6,140.0,67.9,55.79
2018,12,20,9,15,144.0,112.0,2.7,10.75,153.0,78.94,65.74
2018,12,20,9,30,117.0,128.0,2.5,10.9,166.0,88.61,74.33
2018,12,20,9,45,70.5,121.0,2.35,11.1,144.5,86.55,72.35
2018,12,20,10,0,24.0,114.0,2.2,11.3,123.0,82.31,68.43
2018,12,20,10,15,33.0,139.5,2.0,11.5,153.0,98.22,82.39
2018,12,20,10,30,42.0,165.0,1.8,11.7,183.0,113.39,95.53
2018,12,20,10,45,47.5,176.0,1.55,11.95,197.0,120.13,101.16
2018,12,20,11,0,53.0,187.0,1.3,12.2,211.0,132.08,104.82
2018,12,20,11,15,51.5,188.0,1.2,12.35,212.0,139.34,109.95
2018,12,20,11,30,50.0,189.0,1.1,12.5,213.0,146.06,115.29
2018,12,20,11,45,43.0,189.0,1.0,12.6,209.5,150.44,119.26
2018,12,20,12,0,36.0,189.0,0.9,12.7,206.0,153.87,122.48
2018,12,20,12,15,48.0,194.0,0.9,12.75,217.0,166.45,132.78
2018,12,20,12,30,60.0,199.0,0.9,12.8,228.0,180.48,144.39
2018,12,20,12,45,76.5,200.0,0.9,12.85,236.0,194.51,156.12
2018,12,20,13,0,93.0,201.0,0.9,12.9,244.0,210.13,169.29
2018,12,20,13,15,83.5,192.0,0.95,12.95,230.0,205.1,165.86
2018,12,20,13,30,74.0,183.0,1.0,13.0,216.0,198.82,161.35
2018,12,20,13,45,62.5,170.5,1.05,13.0,197.0,186.79,152.01
2018,12,20,14,0,51.0,158.0,1.1,13.0,178.0,173.41,141.39
2018,12,20,14,15,47.5,145.0,1.1,12.95,162.5,163.36,133.47
2018,12,20,14,30,44.0,132.0,1.1,12.9,147.0,152.64,124.89
2018,12,20,14,45,51.5,123.0,1.15,12.85,139.0,153.65,126.24
2018,12,20,15,0,59.0,114.0,1.2,12.8,131.0,155.27,127.97
2018,12,20,15,15,48.5,98.5,1.2,12.8,111.0,135.79,111.35
2018,12,20,15,30,38.0,83.0,1.2,12.8,91.0,115.52,93.79
2018,12,20,15,45,26.0,67.0,1.15,12.6,72.0,92.59,73.66
2018,12,20,16,0,14.0,51.0,1.1,12.4,53.0,68.67,52.39
2018,12,20,16,15,19.5,35.0,1.1,12.3,37.0,55.89,39.84
2018,12,20,16,30,25.0,19.0,1.1,12.2,21.0,46.36,12.59
2018,12,20,16,45,24.5,11.0,1.1,12.15,11.5,26.18,0.0
2018,12,20,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,12.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,21,7,15,13.5,2.5,1.9,12.1,3.0,0.0,0.0
2018,12,21,7,30,27.0,5.0,2.1,12.2,6.0,3.93,0.0
2018,12,21,7,45,101.0,17.0,2.35,12.3,26.5,12.95,0.0
2018,12,21,8,0,175.0,29.0,2.6,12.4,47.0,22.03,12.86
2018,12,21,8,15,402.0,34.5,2.8,12.55,101.0,28.4,19.31
2018,12,21,8,30,629.0,40.0,3.0,12.7,155.0,37.08,27.39
2018,12,21,8,45,495.0,45.0,3.2,12.8,148.5,36.89,27.46
2018,12,21,9,0,361.0,50.0,3.4,12.9,142.0,39.0,29.46
2018,12,21,9,15,180.5,45.5,3.45,13.0,91.5,33.35,24.42
2018,12,21,9,30,0.0,41.0,3.5,13.1,41.0,31.31,22.58
2018,12,21,9,45,0.0,64.0,3.55,13.2,64.0,49.06,38.46
2018,12,21,10,0,0.0,87.0,3.6,13.3,87.0,65.76,53.27
2018,12,21,10,15,21.0,118.5,3.7,13.4,127.5,85.48,70.63
2018,12,21,10,30,42.0,150.0,3.8,13.5,168.0,105.0,87.68
2018,12,21,10,45,23.0,138.5,3.9,13.65,148.5,98.4,81.7
2018,12,21,11,0,4.0,127.0,4.0,13.8,129.0,94.6,74.59
2018,12,21,11,15,20.0,153.5,3.95,13.85,163.0,115.54,91.31
2018,12,21,11,30,36.0,180.0,3.9,13.9,197.0,137.59,108.83
2018,12,21,11,45,41.0,175.0,3.8,14.0,194.5,140.12,110.77
2018,12,21,12,0,46.0,170.0,3.7,14.1,192.0,142.6,112.89
2018,12,21,12,15,109.0,171.0,3.8,14.15,223.5,172.52,136.48
2018,12,21,12,30,172.0,172.0,3.9,14.2,255.0,205.61,163.53
2018,12,21,12,45,147.0,174.5,3.95,14.25,244.5,208.93,167.78
2018,12,21,13,0,122.0,177.0,4.0,14.3,234.0,210.04,169.83
2018,12,21,13,15,188.5,179.5,4.0,14.3,264.0,254.75,207.49
2018,12,21,13,30,255.0,182.0,4.0,14.3,294.0,315.31,258.12
2018,12,21,13,45,293.0,166.0,3.95,14.25,288.5,336.02,276.58
2018,12,21,14,0,331.0,150.0,3.9,14.2,283.0,357.33,295.73
2018,12,21,14,15,372.0,131.5,3.9,14.15,270.5,392.77,326.23
2018,12,21,14,30,413.0,113.0,3.9,14.1,258.0,414.53,345.76
2018,12,21,14,45,455.0,97.5,3.9,14.0,242.0,439.42,367.71
2018,12,21,15,0,497.0,82.0,3.9,13.9,226.0,470.01,393.71
2018,12,21,15,15,371.5,80.5,3.9,13.9,180.0,385.2,323.63
2018,12,21,15,30,246.0,79.0,3.9,13.9,134.0,286.69,240.69
2018,12,21,15,45,218.5,65.0,3.7,13.3,106.5,256.36,214.43
2018,12,21,16,0,191.0,51.0,3.5,12.7,79.0,224.65,185.51
2018,12,21,16,15,172.0,37.0,3.55,12.5,56.0,215.64,170.09
2018,12,21,16,30,153.0,23.0,3.6,12.3,33.0,173.2,69.62
2018,12,21,16,45,87.0,13.0,3.65,12.1,17.5,72.47,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.9,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,22,7,15,56.0,5.5,2.65,9.05,6.5,0.0,0.0
2018,12,22,7,30,112.0,11.0,2.7,9.3,13.0,8.65,0.0
2018,12,22,7,45,259.5,22.0,2.7,9.55,43.5,18.24,1.06
2018,12,22,8,0,407.0,33.0,2.7,9.8,74.0,27.59,17.66
2018,12,22,8,15,480.5,38.5,2.85,10.0,109.5,32.12,22.8
2018,12,22,8,30,554.0,44.0,3.0,10.2,145.0,36.8,27.42
2018,12,22,8,45,593.0,51.0,3.15,10.45,182.0,42.42,32.71
2018,12,22,9,0,632.0,58.0,3.3,10.7,219.0,47.97,37.83
2018,12,22,9,15,721.5,54.5,3.25,10.85,265.0,50.06,39.76
2018,12,22,9,30,811.0,51.0,3.2,11.0,311.0,53.12,42.5
2018,12,22,9,45,833.0,53.5,3.15,11.15,344.0,56.05,45.07
2018,12,22,10,0,855.0,56.0,3.1,11.3,377.0,58.88,47.52
2018,12,22,10,15,867.5,58.0,3.0,11.45,403.5,61.12,49.42
2018,12,22,10,30,880.0,60.0,2.9,11.6,430.0,63.25,51.23
2018,12,22,10,45,844.0,69.0,2.8,11.75,437.5,63.08,50.97
2018,12,22,11,0,808.0,78.0,2.7,11.9,445.0,104.81,62.03
2018,12,22,11,15,698.0,106.0,2.7,12.1,429.5,156.86,97.77
2018,12,22,11,30,588.0,134.0,2.7,12.3,414.0,202.37,138.53
2018,12,22,11,45,501.0,156.0,2.7,12.5,396.5,232.68,169.07
2018,12,22,12,0,414.0,178.0,2.7,12.7,379.0,257.26,195.23
2018,12,22,12,15,372.5,185.5,2.75,12.9,366.0,272.11,211.41
2018,12,22,12,30,331.0,193.0,2.8,13.1,353.0,286.22,226.35
2018,12,22,12,45,345.0,186.0,2.8,13.3,350.0,307.06,245.32
2018,12,22,13,0,359.0,179.0,2.8,13.5,347.0,327.85,264.13
2018,12,22,13,15,349.0,173.0,2.75,13.55,331.5,337.5,273.98
2018,12,22,13,30,339.0,167.0,2.7,13.6,316.0,345.16,281.95
2018,12,22,13,45,204.0,160.5,2.6,13.7,249.0,279.37,229.29
2018,12,22,14,0,69.0,154.0,2.5,13.8,182.0,179.64,146.8
2018,12,22,14,15,54.0,144.5,2.55,13.8,165.5,166.49,136.29
2018,12,22,14,30,39.0,135.0,2.6,13.8,149.0,152.41,124.58
2018,12,22,14,45,108.0,124.0,2.6,13.75,157.0,205.85,171.05
2018,12,22,15,0,177.0,113.0,2.6,13.7,165.0,248.62,208.21
2018,12,22,15,15,171.5,99.0,2.6,13.7,143.5,251.11,209.97
2018,12,22,15,30,166.0,85.0,2.6,13.7,122.0,237.9,198.52
2018,12,22,15,45,140.5,69.5,2.45,13.15,96.5,206.86,171.54
2018,12,22,16,0,115.0,54.0,2.3,12.6,71.0,174.48,142.5
2018,12,22,16,15,91.5,39.0,2.3,12.5,49.5,143.5,111.73
2018,12,22,16,30,68.0,24.0,2.3,12.4,28.0,100.05,41.79
2018,12,22,16,45,46.5,13.5,2.35,12.25,15.0,43.9,0.0
2018,12,22,17,0,25.0,3.0,2.4,12.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,12.05,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,23,7,15,38.0,5.0,2.4,10.0,5.5,0.0,0.0
2018,12,23,7,30,76.0,10.0,2.3,10.2,11.0,7.87,0.0
2018,12,23,7,45,144.0,23.0,2.15,10.35,34.0,17.44,0.0
2018,12,23,8,0,212.0,36.0,2.0,10.5,57.0,27.2,17.21
2018,12,23,8,15,257.0,47.5,2.0,10.75,85.5,35.7,25.87
2018,12,23,8,30,302.0,59.0,2.0,11.0,114.0,44.08,33.82
2018,12,23,8,45,398.0,64.0,1.95,11.25,154.5,48.39,37.97
2018,12,23,9,0,494.0,69.0,1.9,11.5,195.0,54.92,43.97
2018,12,23,9,15,457.0,86.0,1.95,11.8,216.0,63.86,52.0
2018,12,23,9,30,420.0,103.0,2.0,12.1,237.0,74.38,61.33
2018,12,23,9,45,340.0,124.5,2.05,12.4,240.0,86.73,72.16
2018,12,23,10,0,260.0,146.0,2.1,12.7,243.0,100.01,83.71
2018,12,23,10,15,303.0,151.0,2.2,12.9,272.0,103.74,86.8
2018,12,23,10,30,346.0,156.0,2.3,13.1,301.0,107.46,89.88
2018,12,23,10,45,528.0,126.0,2.45,13.3,359.5,89.45,73.89
2018,12,23,11,0,710.0,96.0,2.6,13.5,418.0,105.42,65.32
2018,12,23,11,15,650.5,112.5,2.5,13.6,414.0,154.85,97.66
2018,12,23,11,30,591.0,129.0,2.4,13.7,410.0,197.94,133.92
2018,12,23,11,45,602.5,125.5,2.35,13.75,415.0,234.78,165.72
2018,12,23,12,0,614.0,122.0,2.3,13.8,420.0,271.74,199.23
2018,12,23,12,15,502.0,150.5,2.3,13.9,393.5,290.5,221.72
2018,12,23,12,30,390.0,179.0,2.3,14.0,367.0,302.15,236.75
2018,12,23,12,45,490.0,153.5,2.3,14.05,385.5,346.62,273.99
2018,12,23,13,0,590.0,128.0,2.3,14.1,404.0,402.29,320.49
2018,12,23,13,15,551.5,130.5,2.3,14.15,381.5,408.74,328.79
2018,12,23,13,30,513.0,133.0,2.3,14.2,359.0,416.73,337.75
2018,12,23,13,45,366.5,148.0,2.3,14.2,305.5,371.44,303.28
2018,12,23,14,0,220.0,163.0,2.3,14.2,252.0,303.58,249.18
2018,12,23,14,15,227.0,148.0,2.3,14.15,234.0,304.31,251.34
2018,12,23,14,30,234.0,133.0,2.3,14.1,216.0,303.85,252.17
2018,12,23,14,45,139.0,109.0,2.25,14.05,157.0,208.34,173.15
2018,12,23,15,0,44.0,85.0,2.2,14.0,98.0,108.45,88.03
2018,12,23,15,15,77.5,84.5,2.2,14.0,103.5,149.89,123.89
2018,12,23,15,30,111.0,84.0,2.2,14.0,109.0,181.86,150.91
2018,12,23,15,45,98.0,68.5,1.95,13.55,87.5,159.34,131.1
2018,12,23,16,0,85.0,53.0,1.7,13.1,66.0,135.68,109.79
2018,12,23,16,15,65.5,37.0,1.65,12.9,45.0,104.81,80.56
2018,12,23,16,30,46.0,21.0,1.6,12.7,24.0,65.44,28.0
2018,12,23,16,45,36.0,12.0,1.6,12.5,13.0,35.22,0.0
2018,12,23,17,0,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.55,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.8,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,3.1,12.05,3.0,2.27,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.3,5.0,3.78,0.0
2018,12,24,8,15,0.0,7.0,3.25,12.5,7.0,5.3,0.0
2018,12,24,8,30,0.0,9.0,3.3,12.7,9.0,6.82,0.43
2018,12,24,8,45,11.5,12.0,3.35,12.9,15.0,9.76,3.12
2018,12,24,9,0,23.0,15.0,3.4,13.1,21.0,12.21,5.36
2018,12,24,9,15,11.5,24.5,3.45,13.3,27.5,19.42,11.87
2018,12,24,9,30,0.0,34.0,3.5,13.5,34.0,25.93,17.71
2018,12,24,9,45,0.0,45.5,3.5,13.7,45.5,34.78,25.61
2018,12,24,10,0,0.0,57.0,3.5,13.9,57.0,43.65,33.47
2018,12,24,10,15,0.0,49.0,3.65,14.05,49.0,37.48,27.9
2018,12,24,10,30,0.0,41.0,3.8,14.2,41.0,31.34,22.36
2018,12,24,10,45,0.0,39.5,3.9,14.3,39.5,30.19,21.3
2018,12,24,11,0,0.0,38.0,4.0,14.4,38.0,29.05,19.15
2018,12,24,11,15,0.0,44.5,4.2,14.4,44.5,34.05,23.38
2018,12,24,11,30,0.0,51.0,4.4,14.4,51.0,39.06,27.61
2018,12,24,11,45,0.0,45.0,4.55,14.35,45.0,34.44,23.68
2018,12,24,12,0,0.0,39.0,4.7,14.3,39.0,29.83,19.76
2018,12,24,12,15,0.0,40.0,4.8,14.2,40.0,30.6,20.42
2018,12,24,12,30,0.0,41.0,4.9,14.1,41.0,31.37,21.08
2018,12,24,12,45,0.0,43.0,5.05,14.0,43.0,32.9,22.41
2018,12,24,13,0,0.0,45.0,5.2,13.9,45.0,34.43,23.74
2018,12,24,13,15,0.0,44.5,5.2,13.85,44.5,34.04,23.44
2018,12,24,13,30,0.0,44.0,5.2,13.8,44.0,33.65,23.14
2018,12,24,13,45,0.5,39.0,5.2,13.75,39.0,30.08,20.14
2018,12,24,14,0,1.0,34.0,5.2,13.7,34.0,26.55,17.16
2018,12,24,14,15,3.0,31.0,5.25,13.7,32.0,25.53,16.36
2018,12,24,14,30,5.0,28.0,5.3,13.7,30.0,24.6,15.65
2018,12,24,14,45,5.0,32.0,5.35,13.75,33.5,27.76,18.4
2018,12,24,15,0,5.0,36.0,5.4,13.8,37.0,30.92,21.12
2018,12,24,15,15,2.5,24.0,5.4,13.8,24.5,20.03,11.66
2018,12,24,15,30,0.0,12.0,5.4,13.8,12.0,9.1,2.15
2018,12,24,15,45,0.0,9.5,5.7,13.7,9.5,7.2,0.48
2018,12,24,16,0,0.0,7.0,6.0,13.6,7.0,5.3,0.0
2018,12,24,16,15,0.0,5.5,6.25,13.5,5.5,4.16,0.0
2018,12,24,16,30,0.0,4.0,6.5,13.4,4.0,3.02,0.0
2018,12,24,16,45,0.0,2.0,6.7,13.3,2.0,1.57,0.0
2018,12,24,17,0,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,25,7,15,58.5,5.0,5.1,9.6,6.0,0.0,0.0
2018,12,25,7,30,117.0,10.0,5.2,10.0,12.0,7.87,0.0
2018,12,25,7,45,282.0,19.5,5.25,10.35,42.5,16.19,0.0
2018,12,25,8,0,447.0,29.0,5.3,10.7,73.0,26.58,16.49
2018,12,25,8,15,534.0,34.5,5.4,10.95,112.0,31.72,22.27
2018,12,25,8,30,621.0,40.0,5.5,11.2,151.0,37.02,27.44
2018,12,25,8,45,674.0,44.0,5.55,11.45,191.0,40.88,31.16
2018,12,25,9,0,727.0,48.0,5.6,11.7,231.0,44.81,34.81
2018,12,25,9,15,758.5,51.5,5.65,11.85,268.5,48.11,37.82
2018,12,25,9,30,790.0,55.0,5.7,12.0,306.0,51.41,40.77
2018,12,25,9,45,810.0,58.0,5.7,12.2,338.5,54.13,43.14
2018,12,25,10,0,830.0,61.0,5.7,12.4,371.0,56.81,45.45
2018,12,25,10,15,847.0,62.5,5.75,12.55,398.5,58.3,46.68
2018,12,25,10,30,864.0,64.0,5.8,12.7,426.0,65.72,53.2
2018,12,25,10,45,875.5,64.5,5.85,12.85,447.0,66.69,53.96
2018,12,25,11,0,887.0,65.0,5.9,13.0,468.0,100.88,58.57
2018,12,25,11,15,894.0,66.0,5.9,13.1,482.0,153.98,87.72
2018,12,25,11,30,901.0,67.0,5.9,13.2,496.0,206.87,128.55
2018,12,25,11,45,904.5,67.5,5.95,13.35,503.0,258.18,174.05
2018,12,25,12,0,908.0,68.0,6.0,13.5,510.0,308.45,221.19
2018,12,25,12,15,907.5,68.0,6.05,13.55,508.5,355.8,266.8
2018,12,25,12,30,907.0,68.0,6.1,13.6,507.0,401.3,310.64
2018,12,25,12,45,903.5,67.5,6.1,13.7,498.5,443.1,350.74
2018,12,25,13,0,900.0,67.0,6.1,13.8,490.0,482.45,387.99
2018,12,25,13,15,892.5,66.5,6.15,13.85,474.0,517.25,420.93
2018,12,25,13,30,885.0,66.0,6.2,13.9,458.0,549.06,450.73
2018,12,25,13,45,874.0,64.5,6.25,13.95,435.0,574.74,475.02
2018,12,25,14,0,863.0,63.0,6.3,14.0,412.0,597.04,496.07
2018,12,25,14,15,845.0,61.5,6.25,13.95,383.0,616.66,514.3
2018,12,25,14,30,827.0,60.0,6.2,13.9,354.0,627.93,525.49
2018,12,25,14,45,800.5,57.5,6.15,13.9,319.0,628.52,527.53
2018,12,25,15,0,774.0,55.0,6.1,13.9,284.0,625.1,525.36
2018,12,25,15,15,734.0,51.5,6.1,13.9,245.0,607.1,510.36
2018,12,25,15,30,694.0,48.0,6.1,13.9,206.0,585.09,491.06
2018,12,25,15,45,632.5,43.5,5.6,13.3,165.5,542.61,453.64
2018,12,25,16,0,571.0,39.0,5.1,12.7,125.0,496.14,410.63
2018,12,25,16,15,466.5,32.0,5.0,12.4,87.5,424.28,341.01
2018,12,25,16,30,362.0,25.0,4.9,12.1,50.0,330.33,185.17
2018,12,25,16,45,196.5,14.5,4.75,11.8,26.5,152.28,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,15,3.0,2.5,4.05,9.2,2.5,0.0,0.0
2018,12,26,7,30,6.0,5.0,4.0,9.5,5.0,3.93,0.0
2018,12,26,7,45,4.0,13.5,4.0,9.85,13.5,10.29,0.0
2018,12,26,8,0,2.0,22.0,4.0,10.2,22.0,16.79,8.33
2018,12,26,8,15,6.0,35.5,4.2,10.45,36.5,26.98,18.15
2018,12,26,8,30,10.0,49.0,4.4,10.7,51.0,36.88,27.38
2018,12,26,8,45,74.5,59.5,4.65,11.0,78.0,44.47,34.44
2018,12,26,9,0,139.0,70.0,4.9,11.3,105.0,51.03,40.47
2018,12,26,9,15,118.0,96.5,5.1,11.45,129.5,69.43,57.06
2018,12,26,9,30,97.0,123.0,5.3,11.6,154.0,85.4,71.33
2018,12,26,9,45,301.0,117.0,5.5,11.8,227.0,83.26,69.3
2018,12,26,10,0,505.0,111.0,5.7,12.0,300.0,80.35,66.57
2018,12,26,10,15,589.0,103.5,5.75,12.05,339.0,78.32,64.65
2018,12,26,10,30,673.0,96.0,5.8,12.1,378.0,73.92,60.63
2018,12,26,10,45,753.5,86.0,5.8,12.2,416.0,73.86,60.47
2018,12,26,11,0,834.0,76.0,5.8,12.3,454.0,98.8,58.92
2018,12,26,11,15,871.0,70.5,5.7,12.35,476.0,153.36,88.61
2018,12,26,11,30,908.0,65.0,5.6,12.4,498.0,205.03,127.01
2018,12,26,11,45,911.0,65.5,5.5,12.45,504.5,256.58,172.77
2018,12,26,12,0,914.0,66.0,5.4,12.5,511.0,307.05,220.17
2018,12,26,12,15,911.0,67.0,5.45,12.55,509.5,354.78,266.25
2018,12,26,12,30,908.0,68.0,5.5,12.6,508.0,400.5,310.38
2018,12,26,12,45,900.5,69.0,5.6,12.6,499.0,442.22,350.73
2018,12,26,13,0,893.0,70.0,5.7,12.6,490.0,481.24,388.06
2018,12,26,13,15,885.0,69.5,5.75,12.6,474.0,515.71,420.85
2018,12,26,13,30,877.0,69.0,5.8,12.6,458.0,547.17,450.5
2018,12,26,13,45,864.0,67.5,5.9,12.6,434.5,575.55,477.08
2018,12,26,14,0,851.0,66.0,6.0,12.6,411.0,597.18,497.81
2018,12,26,14,15,832.0,64.0,5.95,12.5,381.5,610.92,511.59
2018,12,26,14,30,813.0,62.0,5.9,12.4,352.0,620.77,521.79
2018,12,26,14,45,768.0,61.5,5.85,12.35,314.0,611.08,515.5
2018,12,26,15,0,723.0,61.0,5.8,12.3,276.0,596.59,504.68
2018,12,26,15,15,554.5,60.0,5.8,12.3,211.5,495.47,421.3
2018,12,26,15,30,386.0,59.0,5.8,12.3,147.0,383.48,326.54
2018,12,26,15,45,403.5,46.5,5.6,11.95,122.5,387.36,328.82
2018,12,26,16,0,421.0,34.0,5.4,11.6,98.0,388.82,326.32
2018,12,26,16,15,361.0,30.0,5.4,11.35,72.5,345.09,280.97
2018,12,26,16,30,301.0,26.0,5.4,11.1,47.0,288.1,171.27
2018,12,26,16,45,154.5,13.5,5.45,10.9,24.0,121.48,0.0
2018,12,26,17,0,8.0,1.0,5.5,10.7,1.0,0.0,0.0
2018,12,26,17,15,4.0,0.5,5.5,10.65,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.35,10.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,10.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,15,69.5,5.0,5.35,8.4,6.0,0.0,0.0
2018,12,27,7,30,139.0,10.0,5.5,8.8,12.0,7.87,0.0
2018,12,27,7,45,315.5,18.5,5.7,9.15,43.0,16.82,0.0
2018,12,27,8,0,492.0,27.0,5.9,9.5,74.0,24.95,15.09
2018,12,27,8,15,575.0,31.5,6.1,9.9,113.5,29.32,20.22
2018,12,27,8,30,658.0,36.0,6.3,10.3,153.0,33.88,24.71
2018,12,27,8,45,709.0,39.0,6.55,10.65,193.0,37.04,27.79
2018,12,27,9,0,760.0,42.0,6.8,11.0,233.0,43.8,33.99
2018,12,27,9,15,790.0,45.0,7.0,11.3,270.5,47.43,37.28
2018,12,27,9,30,820.0,48.0,7.2,11.6,308.0,50.96,40.43
2018,12,27,9,45,839.0,51.5,7.4,11.9,341.5,54.62,43.63
2018,12,27,10,0,858.0,55.0,7.6,12.2,375.0,58.16,46.69
2018,12,27,10,15,874.0,56.0,7.7,12.35,402.5,59.76,48.02
2018,12,27,10,30,890.0,57.0,7.8,12.5,430.0,61.28,49.28
2018,12,27,10,45,901.0,58.0,7.9,12.7,451.5,62.64,50.38
2018,12,27,11,0,912.0,59.0,8.0,12.9,473.0,94.96,54.43
2018,12,27,11,15,920.0,59.0,8.0,13.0,487.5,148.64,82.75
2018,12,27,11,30,928.0,59.0,8.0,13.1,502.0,202.14,123.65
2018,12,27,11,45,931.5,59.0,8.0,13.2,508.5,254.27,170.0
2018,12,27,12,0,935.0,59.0,8.0,13.3,515.0,305.32,218.23
2018,12,27,12,15,935.5,59.0,8.0,13.35,514.5,354.14,265.57
2018,12,27,12,30,936.0,59.0,8.0,13.4,514.0,401.18,311.24
2018,12,27,12,45,933.5,58.5,8.0,13.5,505.5,444.54,353.23
2018,12,27,13,0,931.0,58.0,8.0,13.6,497.0,485.47,392.39
2018,12,27,13,15,925.0,57.5,8.0,13.6,481.5,522.12,427.41
2018,12,27,13,30,919.0,57.0,8.0,13.6,466.0,555.82,459.26
2018,12,27,13,45,907.5,56.0,8.05,13.6,443.0,582.8,485.12
2018,12,27,14,0,896.0,55.0,8.1,13.6,420.0,606.31,507.6
2018,12,27,14,15,879.5,53.5,8.05,13.5,390.5,622.6,523.79
2018,12,27,14,30,863.0,52.0,8.0,13.4,361.0,635.18,536.49
2018,12,27,14,45,839.5,50.0,8.0,13.35,326.5,638.79,541.35
2018,12,27,15,0,816.0,48.0,8.0,13.3,292.0,638.67,541.5
2018,12,27,15,15,780.0,45.0,8.0,13.3,253.0,624.85,529.75
2018,12,27,15,30,744.0,42.0,8.0,13.3,214.0,613.68,519.09
2018,12,27,15,45,686.5,38.5,7.7,12.7,173.0,576.3,486.02
2018,12,27,16,0,629.0,35.0,7.4,12.1,132.0,535.31,447.49
2018,12,27,16,15,530.5,30.0,7.25,11.85,94.0,459.29,374.02
2018,12,27,16,30,432.0,25.0,7.1,11.6,56.0,371.06,231.32
2018,12,27,16,45,253.0,15.5,7.0,11.3,30.5,193.9,0.0
2018,12,27,17,0,74.0,6.0,6.9,11.0,5.0,0.0,0.0
2018,12,27,17,15,37.0,3.0,6.85,10.9,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,9.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,8.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,8.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,7.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,7.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,12,28,7,15,48.0,5.0,5.7,7.5,5.5,0.0,0.0
2018,12,28,7,30,96.0,10.0,5.7,7.8,11.0,7.87,0.0
2018,12,28,7,45,212.5,20.5,5.7,8.05,37.0,16.92,0.0
2018,12,28,8,0,329.0,31.0,5.7,8.3,63.0,25.65,15.7
2018,12,28,8,15,474.0,35.5,5.8,8.55,106.0,29.68,20.66
2018,12,28,8,30,619.0,40.0,5.9,8.8,149.0,37.01,27.68
2018,12,28,8,45,696.0,40.0,6.0,9.1,191.5,37.75,28.61
2018,12,28,9,0,773.0,40.0,6.1,9.4,234.0,42.43,32.97
2018,12,28,9,15,805.0,42.5,6.05,9.65,272.0,45.73,36.0
2018,12,28,9,30,837.0,45.0,6.0,9.9,310.0,48.96,38.9
2018,12,28,9,45,858.5,46.5,5.95,10.15,343.0,51.23,40.87
2018,12,28,10,0,880.0,48.0,5.9,10.4,376.0,53.41,42.75
2018,12,28,10,15,894.0,49.0,5.8,10.65,403.5,55.03,44.1
2018,12,28,10,30,908.0,50.0,5.7,10.9,431.0,56.56,45.37
2018,12,28,10,45,918.0,50.5,5.55,11.15,452.0,57.59,46.18
2018,12,28,11,0,928.0,51.0,5.4,11.4,473.0,88.48,49.56
2018,12,28,11,15,934.0,51.5,5.4,11.55,487.0,142.95,77.93
2018,12,28,11,30,940.0,52.0,5.4,11.7,501.0,197.06,119.19
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,250.17,166.24
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,302.1,215.03
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,352.0,262.96
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,399.91,308.82
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,443.06,350.14
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,483.49,388.27
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,519.26,421.62
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,552.01,451.68
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,579.71,476.81
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,604.04,498.57
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,620.35,513.87
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,632.94,525.77
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,636.59,530.21
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,636.52,530.15
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,628.74,523.6
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,610.81,508.04
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,573.06,475.32
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,531.6,437.39
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,455.39,366.6
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,368.67,236.59
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,191.97,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
